ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 00:00,2,0.000,ALERT,214.41,304.18,59.981,1465272004,"201051344000645","219011344069620",0.00,10.70,0,302.37,305.68,0.0,0.0,0.000,433908.5,433908.5,33619,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272006,601820.00
06/07/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1465272004,"274151322000085","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,691581.3,691581.3,27158,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272007,601821.00
06/07/2016 00:00,2,0.000,ALERT,214.64,303.58,59.975,1465272004,"201051344000633","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,425060.3,425060.3,34100,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272009,601822.00
06/07/2016 00:00,2,0.000,ALERT,214.19,304.18,60.012,1465272004,"201051344000469","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,426483.3,426483.3,34035,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272011,601823.00
06/07/2016 00:00,2,0.000,ALERT,213.74,303.28,59.970,1465272004,"201051344000646","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,429792.9,429792.9,38583,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272013,601824.00
06/07/2016 00:00,2,0.000,ALERT,213.06,301.77,59.975,1465272004,"274151322000052","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,705263.2,705263.2,27390,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272015,601825.00
06/07/2016 00:00,2,0.000,ALERT,214.19,303.58,60.018,1465272004,"201051344000585","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,436812.7,436812.7,38588,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272016,601826.00
06/07/2016 00:00,2,0.000,ALERT,213.96,303.28,59.975,1465272004,"201051344001230","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,433345.5,433345.5,38392,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272018,601827.00
06/07/2016 00:00,2,0.000,ALERT,214.41,303.88,60.023,1465272004,"201051344000582","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,426757.1,426757.1,38547,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272020,601828.00
06/07/2016 00:00,2,0.000,ALERT,213.74,302.98,59.965,1465272004,"201051344000955","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,439237.6,439237.6,38487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272022,601829.00
06/07/2016 00:00,2,0.000,ALERT,213.51,301.77,59.933,1465272004,"274151322000094","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,570280.3,570280.3,28458,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272024,601830.00
06/07/2016 00:00,2,0.000,ALERT,213.96,304.78,59.975,1465272004,"201051344000579","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,440562.5,440562.5,14100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272025,601831.00
06/07/2016 00:00,2,0.000,ALERT,213.96,303.58,59.975,1465272004,"201051344000890","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,436406.8,436406.8,38504,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272027,601832.00
06/07/2016 00:00,2,0.000,ALERT,213.96,302.68,59.965,1465272004,"201051344000438","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,438402.6,438402.6,38509,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272029,601833.00
06/07/2016 00:00,2,0.000,ALERT,214.19,302.37,59.975,1465272004,"201051344000417","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,430831.3,430831.3,38671,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272031,601834.00
06/07/2016 00:00,2,0.000,ALERT,213.29,302.68,59.959,1465272004,"274151322000083","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,698893.6,698893.6,27461,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272033,601835.00
06/07/2016 00:00,2,0.000,ALERT,213.96,303.28,59.965,1465272004,"274151322000076","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,744310.0,744310.0,27460,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272035,601836.00
06/07/2016 00:00,2,0.000,ALERT,214.19,305.08,59.965,1465272004,"201051344000868","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,425557.8,425557.8,33754,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272036,601837.00
06/07/2016 00:00,2,0.000,ALERT,213.29,303.28,59.959,1465272004,"274151322000095","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,736635.6,736635.6,27379,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272038,601838.00
06/07/2016 00:00,2,0.000,ALERT,213.96,304.18,59.970,1465272004,"201051344000988","219011344069620",0.00,10.70,0,299.97,305.68,0.0,0.0,0.000,422593.3,422593.3,34050,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272040,601839.00
06/07/2016 00:00,2,0.000,ALERT,213.96,302.68,59.928,1465272004,"201051344001025","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,436451.8,436451.8,38561,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272042,601840.00
06/07/2016 00:00,2,0.000,ALERT,213.96,304.48,59.959,1465272004,"201051344000458","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,433432.7,433432.7,33971,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272044,601841.00
06/07/2016 00:00,2,0.000,ALERT,214.64,304.18,59.970,1465272004,"201051344000853","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,432120.9,432120.9,33575,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272045,601842.00
06/07/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1465272004,"201051344000685","219011344069620",0.00,10.70,0,289.45,304.18,0.0,0.0,0.000,437808.6,437808.6,38401,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272047,601843.00
06/07/2016 00:00,2,0.000,ALERT,213.06,300.87,59.986,1465272004,"201051344000917","219011344069620",0.00,11.70,0,288.25,303.58,0.0,0.0,0.000,434630.2,434630.2,38402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272049,601844.00
06/07/2016 00:00,2,0.000,ALERT,213.29,301.77,59.965,1465272004,"201051344001145","219011344069620",0.00,10.30,0,290.05,305.08,0.0,0.0,0.000,439832.6,439832.6,38258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272051,601845.00
06/07/2016 00:00,2,0.000,ALERT,213.06,300.87,59.944,1465272004,"201051344000651","219011344069620",0.00,10.00,0,289.15,303.88,0.0,0.0,0.000,432270.5,432270.5,38613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272053,601846.00
06/07/2016 00:00,2,0.000,ALERT,211.70,300.87,59.970,1465272004,"274151322000088","219011344069620",0.00,11.70,0,289.15,304.18,0.0,0.0,0.000,675416.8,675416.8,27123,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272055,601847.00
06/07/2016 00:00,2,0.000,ALERT,212.61,299.97,59.912,1465272004,"274151322000068","219011344069620",0.00,11.70,0,288.85,303.58,0.0,0.0,0.000,570137.1,570137.1,28667,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272057,601848.00
06/07/2016 00:00,2,0.000,ALERT,212.38,301.17,59.986,1465272004,"201051344001135","219011344069620",0.00,10.70,0,289.75,304.78,0.0,0.0,0.000,428316.3,428316.3,38546,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272058,601849.00
06/07/2016 00:00,2,0.000,ALERT,212.38,302.68,59.917,1465272004,"201051344000594","219011344069620",0.00,10.70,0,290.35,306.28,0.0,0.0,0.000,437322.4,437322.4,34012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272060,601850.00
06/07/2016 00:00,2,0.000,ALERT,212.83,301.17,59.970,1465272004,"201051344001203","219011344069620",0.00,10.70,0,289.75,305.98,0.0,0.0,0.000,435349.3,435349.3,38583,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272062,601851.00
06/07/2016 00:00,2,0.000,ALERT,211.93,300.57,59.959,1465272004,"274151322000054","219011344069620",0.00,12.00,0,289.45,304.78,0.0,0.0,0.000,689874.0,689874.0,27150,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272064,601852.00
06/07/2016 00:00,2,0.000,ALERT,213.29,302.37,59.981,1465272004,"201051344000867","219011344069620",0.00,11.00,0,290.35,306.28,0.0,0.0,0.000,424776.4,424776.4,34017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272065,601853.00
06/07/2016 00:00,2,0.000,ALERT,213.06,301.47,59.954,1465272004,"201051344001093","219011344069620",0.00,11.30,0,289.45,304.18,0.0,0.0,0.000,433835.7,433835.7,38456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272067,601854.00
06/07/2016 00:00,2,0.000,ALERT,212.83,302.37,59.965,1465272004,"201051344000900","219011344069620",0.00,10.00,0,290.35,305.68,0.0,0.0,0.000,440442.1,440442.1,33412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272069,601855.00
06/07/2016 00:00,2,0.000,ALERT,213.06,302.07,59.965,1465272004,"201051344000648","219011344069620",0.00,9.70,0,289.75,305.68,0.0,0.0,0.000,432214.5,432214.5,33699,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272071,601856.00
06/07/2016 00:00,2,0.000,ALERT,213.06,302.98,59.965,1465272004,"201051344000569","219011344069620",0.00,10.30,0,291.25,306.88,0.0,0.0,0.000,441587.6,441587.6,33334,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272073,601857.00
06/07/2016 00:00,2,0.000,ALERT,212.83,302.68,59.954,1465272004,"201051344000983","219011344069620",0.00,10.30,0,290.65,306.28,0.0,0.0,0.000,433117.1,433117.1,33816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272074,601858.00
06/07/2016 00:00,2,0.000,ALERT,213.06,302.37,59.959,1465272004,"201051344001158","219011344069620",0.00,10.00,0,290.05,305.68,0.0,0.0,0.000,427330.8,427330.8,34076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272076,601859.00
06/07/2016 00:00,2,0.000,ALERT,213.29,302.98,59.928,1465272004,"201051344000576","219011344069620",0.00,10.30,0,290.65,306.28,0.0,0.0,0.000,434376.7,434376.7,33487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272078,601860.00
06/07/2016 00:00,2,0.000,ALERT,212.38,299.97,59.959,1465272004,"274151322000087","219011344069620",0.00,12.00,0,288.55,303.88,0.0,0.0,0.000,663346.2,663346.2,27256,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272080,601861.00
06/07/2016 00:15,2,0.000,ALERT,213.51,302.98,59.944,1465272903,"201051344000645","219011344069620",0.00,10.70,0,290.35,305.98,0.0,0.0,0.000,433908.5,433908.5,33621,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272905,601862.00
06/07/2016 00:15,2,0.000,ALERT,212.83,301.17,59.996,1465272903,"274151322000085","219011344069620",0.00,11.30,0,289.45,304.18,0.0,0.0,0.000,691581.3,691581.3,27160,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272907,601863.00
06/07/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1465272903,"201051344000633","219011344069620",0.00,10.30,0,288.85,305.38,0.0,0.0,0.000,425060.3,425060.3,34102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272908,601864.00
06/07/2016 00:15,2,0.000,ALERT,213.06,302.98,59.981,1465272903,"201051344000469","219011344069620",0.00,9.70,0,289.75,305.68,0.0,0.0,0.000,426483.3,426483.3,34037,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272910,601865.00
06/07/2016 00:15,2,0.000,ALERT,212.38,300.87,59.981,1465272903,"201051344000646","219011344069620",0.00,10.30,0,288.85,304.78,0.0,0.0,0.000,429792.9,429792.9,38585,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272912,601866.00
06/07/2016 00:15,2,0.000,ALERT,212.16,301.77,59.981,1465272903,"274151322000052","219011344069620",0.00,11.30,0,288.85,304.18,0.0,0.0,0.000,705263.2,705263.2,27392,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272914,601867.00
06/07/2016 00:15,2,0.000,ALERT,212.83,301.47,59.991,1465272903,"201051344000585","219011344069620",0.00,11.00,0,289.15,304.78,0.0,0.0,0.000,436812.7,436812.7,38590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272916,601868.00
06/07/2016 00:15,2,0.000,ALERT,212.61,301.47,60.012,1465272903,"201051344001230","219011344069620",0.00,10.70,0,289.75,304.78,0.0,0.0,0.000,433345.5,433345.5,38394,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272918,601869.00
06/07/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1465272903,"201051344000582","219011344069620",0.00,10.30,0,290.35,305.38,0.0,0.0,0.000,426757.1,426757.1,38549,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272919,601870.00
06/07/2016 00:15,2,0.000,ALERT,212.38,301.17,59.996,1465272903,"201051344000955","219011344069620",0.00,10.70,0,289.45,304.78,0.0,0.0,0.000,439237.6,439237.6,38489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272921,601871.00
06/07/2016 00:15,2,0.000,ALERT,212.61,300.57,59.996,1465272903,"274151322000094","219011344069620",0.00,10.70,0,288.85,303.28,0.0,0.0,0.000,570280.3,570280.3,28460,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272923,601872.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.58,59.975,1465272903,"201051344000579","219011344069620",0.00,10.70,0,290.95,306.58,0.0,0.0,0.000,440562.5,440562.5,14102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272925,601873.00
06/07/2016 00:15,2,0.000,ALERT,212.38,301.47,60.018,1465272903,"201051344000890","219011344069620",0.00,11.00,0,290.35,305.68,0.0,0.0,0.000,436406.8,436406.8,38506,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272927,601874.00
06/07/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1465272903,"201051344000438","219011344069620",0.00,10.30,0,289.75,304.78,0.0,0.0,0.000,438402.6,438402.6,38511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272928,601875.00
06/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1465272903,"201051344000417","219011344069620",0.00,10.70,0,288.85,304.18,0.0,0.0,0.000,430831.3,430831.3,38673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272930,601876.00
06/07/2016 00:15,2,0.000,ALERT,212.38,301.17,59.991,1465272903,"274151322000083","219011344069620",0.00,11.30,0,289.45,304.48,0.0,0.0,0.000,698893.6,698893.6,27463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272932,601877.00
06/07/2016 00:15,2,0.000,ALERT,213.06,301.77,59.991,1465272903,"274151322000076","219011344069620",0.00,11.00,0,289.45,304.48,0.0,0.0,0.000,744310.0,744310.0,27462,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272934,601878.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.88,59.991,1465272903,"201051344000868","219011344069620",0.00,10.30,0,291.25,306.58,0.0,0.0,0.000,425557.8,425557.8,33756,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272936,601879.00
06/07/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1465272903,"274151322000095","219011344069620",0.00,10.70,0,290.35,304.78,0.0,0.0,0.000,736635.6,736635.6,27381,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272938,601880.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.28,59.991,1465272903,"201051344000988","219011344069620",0.00,10.70,0,288.25,305.68,0.0,0.0,0.000,422593.3,422593.3,34052,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272939,601881.00
06/07/2016 00:15,2,0.000,ALERT,212.38,300.27,59.991,1465272903,"201051344001025","219011344069620",0.00,10.00,0,289.15,305.38,0.0,0.0,0.000,436451.8,436451.8,38563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272941,601882.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.58,60.034,1465272903,"201051344000458","219011344069620",0.00,11.00,0,290.65,306.58,0.0,0.0,0.000,433432.7,433432.7,33973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272943,601883.00
06/07/2016 00:15,2,0.000,ALERT,213.74,303.28,60.002,1465272903,"201051344000853","219011344069620",0.00,10.00,0,289.15,305.98,0.0,0.0,0.000,432120.9,432120.9,33577,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272945,601884.00
06/07/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1465272903,"201051344000685","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,437808.6,437808.6,38403,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272946,601885.00
06/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.996,1465272903,"201051344000917","219011344069620",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,434630.2,434630.2,38404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272948,601886.00
06/07/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1465272903,"201051344001145","219011344069620",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,439832.6,439832.6,38260,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272950,601887.00
06/07/2016 00:15,2,0.000,ALERT,212.83,300.57,60.002,1465272903,"201051344000651","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,432270.5,432270.5,38615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272952,601888.00
06/07/2016 00:15,2,0.000,ALERT,212.16,301.17,59.975,1465272903,"274151322000088","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,675416.8,675416.8,27125,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272954,601889.00
06/07/2016 00:15,2,0.000,ALERT,213.06,300.27,59.996,1465272903,"274151322000068","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,570137.1,570137.1,28669,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272956,601890.00
06/07/2016 00:15,2,0.000,ALERT,212.61,301.47,60.002,1465272903,"201051344001135","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,428316.3,428316.3,38548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272958,601891.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.88,59.970,1465272903,"201051344000594","219011344069620",0.00,10.70,0,300.27,306.28,0.0,0.0,0.000,437322.4,437322.4,34014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272960,601892.00
06/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1465272903,"201051344001203","219011344069620",0.00,10.70,0,299.37,305.98,0.0,0.0,0.000,435349.3,435349.3,38585,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272961,601893.00
06/07/2016 00:15,2,0.000,ALERT,212.38,301.77,59.986,1465272903,"274151322000054","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,689874.0,689874.0,27152,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272963,601894.00
06/07/2016 00:15,2,0.000,ALERT,213.29,302.98,59.991,1465272903,"201051344000867","219011344069620",0.00,11.00,0,299.97,306.28,0.0,0.0,0.000,424776.4,424776.4,34019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272965,601895.00
06/07/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1465272903,"201051344001093","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,433835.7,433835.7,38458,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272967,601896.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.28,60.018,1465272903,"201051344000900","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,440442.1,440442.1,33414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272969,601897.00
06/07/2016 00:15,2,0.000,ALERT,213.29,302.68,59.959,1465272903,"201051344000648","219011344069620",0.00,9.70,0,299.67,305.98,0.0,0.0,0.000,432214.5,432214.5,33701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272971,601898.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.88,59.949,1465272903,"201051344000569","219011344069620",0.00,10.30,0,301.47,306.88,0.0,0.0,0.000,441587.6,441587.6,33336,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272972,601899.00
06/07/2016 00:15,2,0.000,ALERT,213.06,303.58,59.986,1465272903,"201051344000983","219011344069620",0.00,10.30,0,300.57,306.28,0.0,0.0,0.000,433117.1,433117.1,33818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272974,601900.00
06/07/2016 00:15,2,0.000,ALERT,213.06,302.98,59.981,1465272903,"201051344001158","219011344069620",0.00,10.00,0,300.27,305.38,0.0,0.0,0.000,427330.8,427330.8,34078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272976,601901.00
06/07/2016 00:15,2,0.000,ALERT,213.51,303.88,59.986,1465272903,"201051344000576","219011344069620",0.00,10.00,0,300.57,305.98,0.0,0.0,0.000,434376.7,434376.7,33489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465272978,601902.00
06/07/2016 00:15,2,0.000,ALERT,212.61,299.97,59.986,1465272903,"274151322000087","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,663346.2,663346.2,27258,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465272980,601903.00
06/07/2016 00:30,2,0.000,ALERT,213.74,303.58,59.986,1465273803,"201051344000645","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,433908.5,433908.5,33623,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273805,601904.00
06/07/2016 00:30,2,0.000,ALERT,212.83,301.17,59.965,1465273803,"274151322000085","219011344069620",0.00,11.30,0,299.67,302.68,0.0,0.0,0.000,691581.3,691581.3,27162,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273807,601905.00
06/07/2016 00:30,2,0.000,ALERT,213.96,303.58,59.986,1465273803,"201051344000633","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,425060.3,425060.3,34104,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273808,601906.00
06/07/2016 00:30,2,0.000,ALERT,213.29,303.58,59.986,1465273803,"201051344000469","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,426483.3,426483.3,34039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273810,601907.00
06/07/2016 00:30,2,0.000,ALERT,212.38,300.87,59.981,1465273803,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,429792.9,429792.9,38587,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273812,601908.00
06/07/2016 00:30,2,0.000,ALERT,212.38,301.47,59.981,1465273803,"274151322000052","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,705263.2,705263.2,27394,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273814,601909.00
06/07/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1465273803,"201051344000585","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,436812.7,436812.7,38592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273816,601910.00
06/07/2016 00:30,2,0.000,ALERT,212.61,301.17,59.981,1465273803,"201051344001230","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,433345.5,433345.5,38396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273817,601911.00
06/07/2016 00:30,2,0.000,ALERT,213.29,302.07,59.981,1465273803,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,426757.1,426757.1,38551,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273819,601912.00
06/07/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1465273803,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,439237.6,439237.6,38491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273821,601913.00
06/07/2016 00:30,2,0.000,ALERT,212.38,300.87,59.986,1465273803,"274151322000094","219011344069620",0.00,10.70,0,299.07,302.07,0.0,0.0,0.000,570280.3,570280.3,28462,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273823,601914.00
06/07/2016 00:30,2,0.000,ALERT,213.29,303.88,59.981,1465273803,"201051344000579","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,440562.5,440562.5,14104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273825,601915.00
06/07/2016 00:30,2,0.000,ALERT,212.61,301.47,59.975,1465273803,"201051344000890","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,436406.8,436406.8,38508,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273827,601916.00
06/07/2016 00:30,2,0.000,ALERT,212.83,301.17,59.991,1465273803,"201051344000438","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,438402.6,438402.6,38513,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273829,601917.00
06/07/2016 00:30,2,0.000,ALERT,212.83,300.27,59.975,1465273803,"201051344000417","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,430831.3,430831.3,38675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273831,601918.00
06/07/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1465273803,"274151322000083","219011344069620",0.00,11.00,0,299.97,302.98,0.0,0.0,0.000,698893.6,698893.6,27465,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273832,601919.00
06/07/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1465273803,"274151322000076","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,744310.0,744310.0,27464,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273834,601920.00
06/07/2016 00:30,2,0.000,ALERT,213.06,304.18,59.928,1465273803,"201051344000868","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,425557.8,425557.8,33758,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273836,601921.00
06/07/2016 00:30,2,0.000,ALERT,212.38,302.07,59.970,1465273803,"274151322000095","219011344069620",0.00,10.70,0,300.87,303.58,0.0,0.0,0.000,736635.6,736635.6,27383,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273838,601922.00
06/07/2016 00:30,2,0.000,ALERT,213.06,303.58,59.954,1465273803,"201051344000988","219011344069620",0.00,10.30,0,299.07,304.78,0.0,0.0,0.000,422593.3,422593.3,34054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273840,601923.00
06/07/2016 00:30,2,0.000,ALERT,212.61,300.27,59.975,1465273803,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,436451.8,436451.8,38565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273841,601924.00
06/07/2016 00:30,2,0.000,ALERT,213.29,303.88,59.970,1465273803,"201051344000458","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,433432.7,433432.7,33975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273843,601925.00
06/07/2016 00:30,2,0.000,ALERT,213.74,303.28,59.970,1465273803,"201051344000853","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,432120.9,432120.9,33579,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273845,601926.00
06/07/2016 00:30,2,0.000,ALERT,213.06,300.87,59.975,1465273803,"201051344000685","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,437808.6,437808.6,38405,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273847,601927.00
06/07/2016 00:30,2,0.000,ALERT,212.83,300.87,59.975,1465273803,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,434630.2,434630.2,38406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273849,601928.00
06/07/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1465273803,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,439832.6,439832.6,38262,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273850,601929.00
06/07/2016 00:30,2,0.000,ALERT,212.83,300.27,59.986,1465273803,"201051344000651","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,432270.5,432270.5,38617,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273852,601930.00
06/07/2016 00:30,2,0.000,ALERT,212.16,300.87,60.002,1465273803,"274151322000088","219011344069620",0.00,11.30,0,299.67,302.68,0.0,0.0,0.000,675416.8,675416.8,27127,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273854,601931.00
06/07/2016 00:30,2,0.000,ALERT,213.29,300.87,59.975,1465273803,"274151322000068","219011344069620",0.00,11.70,0,299.07,301.77,0.0,0.0,0.000,570137.1,570137.1,28671,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273856,601932.00
06/07/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1465273803,"201051344001135","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,428316.3,428316.3,38550,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273858,601933.00
06/07/2016 00:30,2,0.000,ALERT,213.06,304.18,60.028,1465273803,"201051344000594","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,437322.4,437322.4,34016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273860,601934.00
06/07/2016 00:30,2,0.000,ALERT,212.83,300.57,60.018,1465273803,"201051344001203","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,435349.3,435349.3,38587,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273862,601935.00
06/07/2016 00:30,2,0.000,ALERT,212.38,301.47,59.991,1465273803,"274151322000054","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,689874.0,689874.0,27154,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273863,601936.00
06/07/2016 00:30,2,0.000,ALERT,213.51,303.58,59.991,1465273803,"201051344000867","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,424776.4,424776.4,34021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273865,601937.00
06/07/2016 00:30,2,0.000,ALERT,212.83,300.87,59.996,1465273803,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.37,0.0,0.0,0.000,433835.7,433835.7,38460,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273867,601938.00
06/07/2016 00:30,2,0.000,ALERT,213.29,303.88,59.970,1465273803,"201051344000900","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,440442.1,440442.1,33416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273869,601939.00
06/07/2016 00:30,2,0.000,ALERT,213.51,302.98,59.959,1465273803,"201051344000648","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,432214.5,432214.5,33703,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465273871,601940.00
06/07/2016 00:30,2,0.000,ALERT,213.51,304.48,59.965,1465273803,"201051344000569","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,441587.6,441587.6,33338,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273872,601941.00
06/07/2016 00:30,2,0.000,ALERT,213.29,303.88,60.007,1465273803,"201051344000983","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,433117.1,433117.1,33820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273874,601942.00
06/07/2016 00:30,2,0.000,ALERT,213.29,303.58,60.007,1465273803,"201051344001158","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,427330.8,427330.8,34080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273876,601943.00
06/07/2016 00:30,2,0.000,ALERT,213.96,304.18,60.007,1465273803,"201051344000576","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,434376.7,434376.7,33491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273878,601944.00
06/07/2016 00:30,2,0.000,ALERT,212.61,301.17,60.002,1465273803,"274151322000087","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,663346.2,663346.2,27260,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465273879,601945.00
06/07/2016 00:45,2,0.000,ALERT,213.29,302.98,59.996,1465274704,"201051344000645","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,433908.5,433908.5,33625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274706,601946.00
06/07/2016 00:45,2,0.000,ALERT,212.16,301.17,59.996,1465274704,"274151322000085","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,691581.3,691581.3,27164,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274708,601947.00
06/07/2016 00:45,2,0.000,ALERT,213.51,303.28,59.996,1465274704,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,425060.3,425060.3,34106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274710,601948.00
06/07/2016 00:45,2,0.000,ALERT,212.83,302.98,59.996,1465274704,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,426483.3,426483.3,34041,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274711,601949.00
06/07/2016 00:45,2,0.000,ALERT,212.38,301.47,59.996,1465274704,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,429792.9,429792.9,38589,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274713,601950.00
06/07/2016 00:45,2,0.000,ALERT,211.93,302.07,59.996,1465274704,"274151322000052","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,705263.2,705263.2,27396,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274715,601951.00
06/07/2016 00:45,2,0.000,ALERT,212.61,301.77,60.028,1465274704,"201051344000585","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,436812.7,436812.7,38594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274717,601952.00
06/07/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1465274704,"201051344001230","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,433345.5,433345.5,38398,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274718,601953.00
06/07/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1465274704,"201051344000582","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,426757.1,426757.1,38553,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274720,601954.00
06/07/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1465274704,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,439237.6,439237.6,38493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274722,601955.00
06/07/2016 00:45,2,0.000,ALERT,212.16,300.87,59.981,1465274704,"274151322000094","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,570280.3,570280.3,28464,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274724,601956.00
06/07/2016 00:45,2,0.000,ALERT,212.83,303.88,59.954,1465274704,"201051344000579","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,440562.5,440562.5,14106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274726,601957.00
06/07/2016 00:45,2,0.000,ALERT,212.61,301.77,59.970,1465274704,"201051344000890","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,436406.8,436406.8,38510,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274728,601958.00
06/07/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1465274704,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,438402.6,438402.6,38515,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274729,601959.00
06/07/2016 00:45,2,0.000,ALERT,212.83,300.87,59.933,1465274704,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,430831.3,430831.3,38677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274731,601960.00
06/07/2016 00:45,2,0.000,ALERT,212.16,302.37,60.007,1465274704,"274151322000083","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,698893.6,698893.6,27467,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274733,601961.00
06/07/2016 00:45,2,0.000,ALERT,212.83,301.77,59.970,1465274704,"274151322000076","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,744310.0,744310.0,27466,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274735,601962.00
06/07/2016 00:45,2,0.000,ALERT,212.83,303.88,59.981,1465274704,"201051344000868","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,425557.8,425557.8,33760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274737,601963.00
06/07/2016 00:45,2,0.000,ALERT,212.16,302.37,59.975,1465274704,"274151322000095","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,736635.6,736635.6,27385,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274739,601964.00
