ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 00:45,2,0.000,ALERT,212.61,302.98,60.018,1465274704,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.08,0.0,0.0,0.000,422593.3,422593.3,34056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274741,601965.00
06/07/2016 00:45,2,0.000,ALERT,212.38,300.27,60.034,1465274704,"201051344001025","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,436451.8,436451.8,38567,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274742,601966.00
06/07/2016 00:45,2,0.000,ALERT,212.83,303.28,59.981,1465274704,"201051344000458","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,433432.7,433432.7,33977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274744,601967.00
06/07/2016 00:45,2,0.000,ALERT,213.29,302.68,59.965,1465274704,"201051344000853","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,432120.9,432120.9,33581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274746,601968.00
06/07/2016 00:45,2,0.000,ALERT,212.83,301.17,59.975,1465274704,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,437808.6,437808.6,38407,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274748,601969.00
06/07/2016 00:45,2,0.000,ALERT,212.83,300.57,59.975,1465274704,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,434630.2,434630.2,38408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274750,601970.00
06/07/2016 00:45,2,0.000,ALERT,212.83,301.17,59.996,1465274704,"201051344001145","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,439832.6,439832.6,38264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274751,601971.00
06/07/2016 00:45,2,0.000,ALERT,212.61,300.57,59.986,1465274704,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,432270.5,432270.5,38619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274753,601972.00
06/07/2016 00:45,2,0.000,ALERT,211.70,301.47,59.959,1465274704,"274151322000088","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,675416.8,675416.8,27129,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274755,601973.00
06/07/2016 00:45,2,0.000,ALERT,212.83,300.57,59.975,1465274704,"274151322000068","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,570137.1,570137.1,28673,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274757,601974.00
06/07/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1465274704,"201051344001135","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,428316.3,428316.3,38552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274759,601975.00
06/07/2016 00:45,2,0.000,ALERT,212.61,303.58,59.991,1465274704,"201051344000594","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,437322.4,437322.4,34018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274761,601976.00
06/07/2016 00:45,2,0.000,ALERT,212.61,300.87,59.975,1465274704,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,435349.3,435349.3,38589,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274763,601977.00
06/07/2016 00:45,2,0.000,ALERT,212.16,301.47,59.991,1465274704,"274151322000054","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,689874.0,689874.0,27156,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274764,601978.00
06/07/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1465274704,"201051344000867","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,424776.4,424776.4,34023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274766,601979.00
06/07/2016 00:45,2,0.000,ALERT,212.61,300.87,59.986,1465274704,"201051344001093","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,433835.7,433835.7,38462,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274768,601980.00
06/07/2016 00:45,2,0.000,ALERT,212.83,302.98,59.991,1465274704,"201051344000900","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,440442.1,440442.1,33418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274770,601981.00
06/07/2016 00:45,2,0.000,ALERT,213.06,302.68,59.986,1465274704,"201051344000648","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,432214.5,432214.5,33705,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274772,601982.00
06/07/2016 00:45,2,0.000,ALERT,213.06,303.88,59.991,1465274704,"201051344000569","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,441587.6,441587.6,33340,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274773,601983.00
06/07/2016 00:45,2,0.000,ALERT,212.83,303.28,59.986,1465274704,"201051344000983","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,433117.1,433117.1,33822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274775,601984.00
06/07/2016 00:45,2,0.000,ALERT,213.06,302.98,60.023,1465274704,"201051344001158","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,427330.8,427330.8,34082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465274777,601985.00
06/07/2016 00:45,2,0.000,ALERT,213.51,303.88,59.991,1465274704,"201051344000576","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,434376.7,434376.7,33493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274779,601986.00
06/07/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1465274704,"274151322000087","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,663346.2,663346.2,27262,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465274781,601987.00
06/07/2016 01:00,2,0.000,ALERT,213.74,303.58,59.991,1465275604,"201051344000645","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,433908.5,433908.5,33627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275606,601988.00
06/07/2016 01:00,2,0.000,ALERT,212.38,301.17,60.034,1465275604,"274151322000085","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,691581.3,691581.3,27166,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275607,601989.00
06/07/2016 01:00,2,0.000,ALERT,213.96,303.28,59.970,1465275604,"201051344000633","219011344069620",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,425060.3,425060.3,34108,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275609,601990.00
06/07/2016 01:00,2,0.000,ALERT,213.29,303.28,59.975,1465275604,"201051344000469","219011344069620",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,426483.3,426483.3,34043,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275611,601991.00
06/07/2016 01:00,2,0.000,ALERT,212.38,301.17,59.986,1465275604,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,429792.9,429792.9,38591,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275613,601992.00
06/07/2016 01:00,2,0.000,ALERT,212.38,302.37,59.991,1465275604,"274151322000052","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,705263.2,705263.2,27398,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275614,601993.00
06/07/2016 01:00,2,0.000,ALERT,212.83,301.47,59.981,1465275604,"201051344000585","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,436812.7,436812.7,38596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275616,601994.00
06/07/2016 01:00,2,0.000,ALERT,212.83,301.77,59.954,1465275604,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,433345.5,433345.5,38400,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275618,601995.00
06/07/2016 01:00,2,0.000,ALERT,213.29,302.37,60.028,1465275604,"201051344000582","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,426757.1,426757.1,38555,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275620,601996.00
06/07/2016 01:00,2,0.000,ALERT,212.38,301.47,59.986,1465275604,"201051344000955","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,439237.6,439237.6,38495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275622,601997.00
06/07/2016 01:00,2,0.000,ALERT,212.61,301.17,59.981,1465275604,"274151322000094","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,570280.3,570280.3,28466,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275624,601998.00
06/07/2016 01:00,2,0.000,ALERT,213.29,303.88,59.981,1465275604,"201051344000579","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,440562.5,440562.5,14108,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275625,601999.00
06/07/2016 01:00,2,0.000,ALERT,212.61,301.77,59.975,1465275604,"201051344000890","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,436406.8,436406.8,38512,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275627,602000.00
06/07/2016 01:00,2,0.000,ALERT,212.83,301.47,59.996,1465275604,"201051344000438","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,438402.6,438402.6,38517,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275629,602001.00
06/07/2016 01:00,2,0.000,ALERT,213.06,301.17,59.996,1465275604,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,430831.3,430831.3,38679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275631,602002.00
06/07/2016 01:00,2,0.000,ALERT,212.38,302.07,60.007,1465275604,"274151322000083","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,698893.6,698893.6,27469,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275633,602003.00
06/07/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1465275604,"274151322000076","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,744310.0,744310.0,27468,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275634,602004.00
06/07/2016 01:00,2,0.000,ALERT,213.29,304.18,59.981,1465275604,"201051344000868","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,425557.8,425557.8,33762,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275636,602005.00
06/07/2016 01:00,2,0.000,ALERT,212.38,302.68,59.965,1465275604,"274151322000095","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,736635.6,736635.6,27387,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275638,602006.00
06/07/2016 01:00,2,0.000,ALERT,213.06,303.28,59.981,1465275604,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,422593.3,422593.3,34058,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275640,602007.00
06/07/2016 01:00,2,0.000,ALERT,212.61,300.87,59.970,1465275604,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,436451.8,436451.8,38569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275642,602008.00
06/07/2016 01:00,2,0.000,ALERT,213.06,303.28,59.970,1465275604,"201051344000458","219011344069620",0.00,10.70,0,301.47,306.28,0.0,0.0,0.000,433432.7,433432.7,33979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275643,602009.00
06/07/2016 01:00,2,0.000,ALERT,213.74,303.58,60.002,1465275604,"201051344000853","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,432120.9,432120.9,33583,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275645,602010.00
06/07/2016 01:00,2,0.000,ALERT,213.29,301.47,59.970,1465275604,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,437808.6,437808.6,38409,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275647,602011.00
06/07/2016 01:00,2,0.000,ALERT,213.06,301.47,59.981,1465275604,"201051344000917","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,434630.2,434630.2,38410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275649,602012.00
06/07/2016 01:00,2,0.000,ALERT,213.06,301.77,59.975,1465275604,"201051344001145","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,439832.6,439832.6,38266,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275651,602013.00
06/07/2016 01:00,2,0.000,ALERT,213.06,300.87,59.975,1465275604,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,432270.5,432270.5,38621,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275652,602014.00
06/07/2016 01:00,2,0.000,ALERT,211.93,301.47,59.965,1465275604,"274151322000088","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,675416.8,675416.8,27131,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275654,602015.00
06/07/2016 01:00,2,0.000,ALERT,213.29,300.87,59.970,1465275604,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,570137.1,570137.1,28675,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275656,602016.00
06/07/2016 01:00,2,0.000,ALERT,212.61,301.47,59.965,1465275604,"201051344001135","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,428316.3,428316.3,38554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275658,602017.00
06/07/2016 01:00,2,0.000,ALERT,212.83,303.88,60.012,1465275604,"201051344000594","219011344069620",0.00,10.30,0,300.87,305.98,0.0,0.0,0.000,437322.4,437322.4,34020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275660,602018.00
06/07/2016 01:00,2,0.000,ALERT,212.83,301.17,59.970,1465275604,"201051344001203","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,435349.3,435349.3,38591,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275662,602019.00
06/07/2016 01:00,2,0.000,ALERT,212.16,301.77,59.959,1465275604,"274151322000054","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,689874.0,689874.0,27158,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275664,602020.00
06/07/2016 01:00,2,0.000,ALERT,213.29,302.98,59.938,1465275604,"201051344000867","219011344069620",0.00,10.30,0,300.57,305.98,0.0,0.0,0.000,424776.4,424776.4,34025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275666,602021.00
06/07/2016 01:00,2,0.000,ALERT,212.61,301.17,59.959,1465275604,"201051344001093","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,433835.7,433835.7,38464,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275667,602022.00
06/07/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1465275604,"201051344000900","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,440442.1,440442.1,33420,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275669,602023.00
06/07/2016 01:00,2,0.000,ALERT,213.29,302.37,59.959,1465275604,"201051344000648","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,432214.5,432214.5,33707,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275671,602024.00
06/07/2016 01:00,2,0.000,ALERT,213.29,304.18,59.981,1465275604,"201051344000569","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,441587.6,441587.6,33342,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275673,602025.00
06/07/2016 01:00,2,0.000,ALERT,213.29,303.88,59.944,1465275604,"201051344000983","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,433117.1,433117.1,33824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275675,602026.00
06/07/2016 01:00,2,0.000,ALERT,213.29,303.58,59.970,1465275604,"201051344001158","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,427330.8,427330.8,34084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465275676,602027.00
06/07/2016 01:00,2,0.000,ALERT,213.74,303.88,59.954,1465275604,"201051344000576","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,434376.7,434376.7,33495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275678,602028.00
06/07/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1465275604,"274151322000087","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,663346.2,663346.2,27264,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465275680,602029.00
06/07/2016 01:15,2,0.000,ALERT,213.96,304.18,59.954,1465276503,"201051344000645","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,433908.5,433908.5,33629,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276505,602030.00
06/07/2016 01:15,2,0.000,ALERT,213.06,302.07,59.954,1465276503,"274151322000085","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,691581.3,691581.3,27168,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276507,602031.00
06/07/2016 01:15,2,0.000,ALERT,214.19,303.88,59.959,1465276503,"201051344000633","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,425060.3,425060.3,34110,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276508,602032.00
06/07/2016 01:15,2,0.000,ALERT,213.51,304.18,59.959,1465276503,"201051344000469","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,426483.3,426483.3,34045,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465276510,602033.00
06/07/2016 01:15,2,0.000,ALERT,212.83,301.47,59.959,1465276503,"201051344000646","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,429792.9,429792.9,38593,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276512,602034.00
06/07/2016 01:15,2,0.000,ALERT,212.61,301.77,59.954,1465276503,"274151322000052","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,705263.2,705263.2,27400,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276514,602035.00
06/07/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1465276503,"201051344000585","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,436812.7,436812.7,38598,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465276516,602036.00
06/07/2016 01:15,2,0.000,ALERT,213.06,302.07,59.970,1465276503,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,433345.5,433345.5,38402,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276517,602037.00
06/07/2016 01:15,2,0.000,ALERT,213.74,302.98,59.938,1465276503,"201051344000582","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,426757.1,426757.1,38557,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276519,602038.00
06/07/2016 01:15,2,0.000,ALERT,212.61,301.77,59.959,1465276503,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,439237.6,439237.6,38497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276521,602039.00
06/07/2016 01:15,2,0.000,ALERT,212.61,301.47,60.002,1465276503,"274151322000094","219011344069620",0.00,10.30,0,299.67,302.68,0.0,0.0,0.000,570280.3,570280.3,28468,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276523,602040.00
06/07/2016 01:15,2,0.000,ALERT,213.51,304.48,59.970,1465276503,"201051344000579","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,440562.5,440562.5,14110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276525,602041.00
06/07/2016 01:15,2,0.000,ALERT,212.83,302.07,59.944,1465276503,"201051344000890","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,436406.8,436406.8,38514,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276526,602042.00
06/07/2016 01:15,2,0.000,ALERT,213.29,302.07,59.970,1465276503,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,438402.6,438402.6,38519,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276528,602043.00
06/07/2016 01:15,2,0.000,ALERT,213.29,301.17,59.975,1465276503,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,430831.3,430831.3,38681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276530,602044.00
06/07/2016 01:15,2,0.000,ALERT,212.83,302.68,59.965,1465276503,"274151322000083","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,698893.6,698893.6,27471,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276532,602045.00
06/07/2016 01:15,2,0.000,ALERT,213.29,302.07,59.970,1465276503,"274151322000076","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,744310.0,744310.0,27470,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276534,602046.00
06/07/2016 01:15,2,0.000,ALERT,213.51,304.78,59.970,1465276503,"201051344000868","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,425557.8,425557.8,33764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276535,602047.00
06/07/2016 01:15,2,0.000,ALERT,212.83,302.98,59.975,1465276503,"274151322000095","219011344069620",0.00,10.30,0,301.17,304.18,0.0,0.0,0.000,736635.6,736635.6,27389,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276537,602048.00
06/07/2016 01:15,2,0.000,ALERT,213.29,303.88,59.975,1465276503,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,422593.3,422593.3,34060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465276539,602049.00
06/07/2016 01:15,2,0.000,ALERT,212.83,300.87,60.012,1465276503,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,436451.8,436451.8,38571,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276541,602050.00
06/07/2016 01:15,2,0.000,ALERT,213.51,304.48,59.975,1465276503,"201051344000458","219011344069620",0.00,10.70,0,301.47,306.28,0.0,0.0,0.000,433432.7,433432.7,33981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465276543,602051.00
06/07/2016 01:15,2,0.000,ALERT,214.19,304.18,59.981,1465276503,"201051344000853","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,432120.9,432120.9,33585,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276544,602052.00
06/07/2016 01:15,2,0.000,ALERT,213.51,301.47,59.981,1465276503,"201051344000685","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,437808.6,437808.6,38411,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276546,602053.00
06/07/2016 01:15,2,0.000,ALERT,213.29,301.17,59.975,1465276503,"201051344000917","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,434630.2,434630.2,38412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276548,602054.00
06/07/2016 01:15,2,0.000,ALERT,213.51,302.07,59.949,1465276503,"201051344001145","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,439832.6,439832.6,38268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276550,602055.00
06/07/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1465276503,"201051344000651","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,432270.5,432270.5,38623,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276552,602056.00
06/07/2016 01:15,2,0.000,ALERT,212.61,302.37,59.965,1465276503,"274151322000088","219011344069620",0.00,11.00,0,300.27,303.28,0.0,0.0,0.000,675416.8,675416.8,27133,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276554,602057.00
06/07/2016 01:15,2,0.000,ALERT,213.51,301.47,59.975,1465276503,"274151322000068","219011344069620",0.00,11.30,0,299.97,302.37,0.0,0.0,0.000,570137.1,570137.1,28677,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276556,602058.00
06/07/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1465276503,"201051344001135","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,428316.3,428316.3,38556,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276557,602059.00
06/07/2016 01:15,2,0.000,ALERT,213.29,304.78,59.965,1465276503,"201051344000594","219011344069620",0.00,10.30,0,300.87,305.98,0.0,0.0,0.000,437322.4,437322.4,34022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276559,602060.00
06/07/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1465276503,"201051344001203","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,435349.3,435349.3,38593,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276561,602061.00
06/07/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1465276503,"274151322000054","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,689874.0,689874.0,27160,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276563,602062.00
06/07/2016 01:15,2,0.000,ALERT,213.96,304.48,59.965,1465276503,"201051344000867","219011344069620",0.00,10.30,0,300.57,305.98,0.0,0.0,0.000,424776.4,424776.4,34027,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465276564,602063.00
06/07/2016 01:15,2,0.000,ALERT,213.06,301.77,59.954,1465276503,"201051344001093","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,433835.7,433835.7,38466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276566,602064.00
06/07/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1465276503,"201051344000900","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,440442.1,440442.1,33422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276568,602065.00
06/07/2016 01:15,2,0.000,ALERT,213.74,303.58,59.970,1465276503,"201051344000648","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,432214.5,432214.5,33709,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276570,602066.00
06/07/2016 01:15,2,0.000,ALERT,213.51,304.78,59.965,1465276503,"201051344000569","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,441587.6,441587.6,33344,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276572,602067.00
06/07/2016 01:15,2,0.000,ALERT,213.51,304.48,59.965,1465276503,"201051344000983","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,433117.1,433117.1,33826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276573,602068.00
06/07/2016 01:15,2,0.000,ALERT,213.51,303.88,59.965,1465276503,"201051344001158","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,427330.8,427330.8,34086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276575,602069.00
06/07/2016 01:15,2,0.000,ALERT,213.96,304.78,59.970,1465276503,"201051344000576","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,434376.7,434376.7,33497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465276577,602070.00
06/07/2016 01:15,2,0.000,ALERT,213.06,301.47,59.965,1465276503,"274151322000087","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,663346.2,663346.2,27266,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465276579,602071.00
06/07/2016 01:30,2,0.000,ALERT,213.29,303.58,60.023,1465277403,"201051344000645","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,433908.5,433908.5,33631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277405,602072.00
06/07/2016 01:30,2,0.000,ALERT,212.38,301.47,60.034,1465277403,"274151322000085","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,691581.3,691581.3,27170,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277407,602073.00
06/07/2016 01:30,2,0.000,ALERT,213.51,303.28,59.959,1465277403,"201051344000633","219011344069620",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,425060.3,425060.3,34112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277409,602074.00
06/07/2016 01:30,2,0.000,ALERT,213.06,303.58,59.996,1465277403,"201051344000469","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,426483.3,426483.3,34047,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277411,602075.00
06/07/2016 01:30,2,0.000,ALERT,212.16,301.47,60.023,1465277403,"201051344000646","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,429792.9,429792.9,38595,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277413,602076.00
06/07/2016 01:30,2,0.000,ALERT,211.93,302.37,59.970,1465277403,"274151322000052","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,705263.2,705263.2,27402,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277414,602077.00
06/07/2016 01:30,2,0.000,ALERT,212.83,301.77,59.996,1465277403,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,436812.7,436812.7,38600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277416,602078.00
06/07/2016 01:30,2,0.000,ALERT,212.61,302.07,59.996,1465277403,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,433345.5,433345.5,38404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277418,602079.00
06/07/2016 01:30,2,0.000,ALERT,213.06,302.37,60.007,1465277403,"201051344000582","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,426757.1,426757.1,38559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277420,602080.00
06/07/2016 01:30,2,0.000,ALERT,212.16,301.77,59.991,1465277403,"201051344000955","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,439237.6,439237.6,38499,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277422,602081.00
06/07/2016 01:30,2,0.000,ALERT,212.16,301.47,59.981,1465277403,"274151322000094","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,570280.3,570280.3,28470,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277423,602082.00
06/07/2016 01:30,2,0.000,ALERT,213.06,304.48,59.991,1465277403,"201051344000579","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,440562.5,440562.5,14112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277425,602083.00
06/07/2016 01:30,2,0.000,ALERT,212.61,302.37,59.996,1465277403,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,436406.8,436406.8,38516,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277427,602084.00
06/07/2016 01:30,2,0.000,ALERT,212.61,301.47,59.986,1465277403,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,438402.6,438402.6,38521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277429,602085.00
06/07/2016 01:30,2,0.000,ALERT,212.83,301.17,59.975,1465277403,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,430831.3,430831.3,38683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277431,602086.00
06/07/2016 01:30,2,0.000,ALERT,212.38,302.37,59.981,1465277403,"274151322000083","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,698893.6,698893.6,27473,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277432,602087.00
06/07/2016 01:30,2,0.000,ALERT,212.61,301.77,59.986,1465277403,"274151322000076","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,744310.0,744310.0,27472,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277434,602088.00
06/07/2016 01:30,2,0.000,ALERT,212.83,304.18,59.991,1465277403,"201051344000868","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,425557.8,425557.8,33766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277436,602089.00
06/07/2016 01:30,2,0.000,ALERT,212.16,302.68,59.986,1465277403,"274151322000095","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,736635.6,736635.6,27391,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277438,602090.00
06/07/2016 01:30,2,0.000,ALERT,212.61,303.58,59.991,1465277403,"201051344000988","219011344069620",0.00,10.30,0,299.37,305.38,0.0,0.0,0.000,422593.3,422593.3,34062,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277440,602091.00
06/07/2016 01:30,2,0.000,ALERT,212.38,300.87,59.996,1465277403,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,436451.8,436451.8,38573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277441,602092.00
06/07/2016 01:30,2,0.000,ALERT,212.83,303.58,59.986,1465277403,"201051344000458","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,433432.7,433432.7,33983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277443,602093.00
06/07/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1465277403,"201051344000853","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,432120.9,432120.9,33587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277445,602094.00
06/07/2016 01:30,2,0.000,ALERT,212.83,301.47,59.981,1465277403,"201051344000685","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,437808.6,437808.6,38413,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277447,602095.00
06/07/2016 01:30,2,0.000,ALERT,212.61,300.87,60.018,1465277403,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,434630.2,434630.2,38414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277449,602096.00
06/07/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1465277403,"201051344001145","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,439832.6,439832.6,38270,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277451,602097.00
06/07/2016 01:30,2,0.000,ALERT,212.83,300.87,59.975,1465277403,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,432270.5,432270.5,38625,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277453,602098.00
06/07/2016 01:30,2,0.000,ALERT,211.70,301.47,60.002,1465277403,"274151322000088","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,675416.8,675416.8,27135,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277454,602099.00
06/07/2016 01:30,2,0.000,ALERT,212.61,300.57,59.949,1465277403,"274151322000068","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,570137.1,570137.1,28679,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277456,602100.00
06/07/2016 01:30,2,0.000,ALERT,212.38,301.47,59.965,1465277403,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,428316.3,428316.3,38558,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277458,602101.00
06/07/2016 01:30,2,0.000,ALERT,212.61,304.18,59.970,1465277403,"201051344000594","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,437322.4,437322.4,34024,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277460,602102.00
06/07/2016 01:30,2,0.000,ALERT,212.83,301.47,59.970,1465277403,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,435349.3,435349.3,38595,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277462,602103.00
06/07/2016 01:30,2,0.000,ALERT,211.93,302.37,59.970,1465277403,"274151322000054","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,689874.0,689874.0,27162,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277463,602104.00
06/07/2016 01:30,2,0.000,ALERT,213.06,303.28,59.965,1465277403,"201051344000867","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,424776.4,424776.4,34029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277465,602105.00
06/07/2016 01:30,2,0.000,ALERT,212.61,301.77,59.959,1465277403,"201051344001093","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,433835.7,433835.7,38468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277467,602106.00
06/07/2016 01:30,2,0.000,ALERT,212.61,303.28,59.970,1465277403,"201051344000900","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,440442.1,440442.1,33424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277469,602107.00
06/07/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1465277403,"201051344000648","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,432214.5,432214.5,33711,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277471,602108.00
06/07/2016 01:30,2,0.000,ALERT,213.06,304.48,59.965,1465277403,"201051344000569","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,441587.6,441587.6,33346,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277473,602109.00
