ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 01:30,2,0.000,ALERT,213.06,303.88,59.970,1465277403,"201051344000983","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,433117.1,433117.1,33828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465277474,602110.00
06/07/2016 01:30,2,0.000,ALERT,213.06,303.58,59.959,1465277403,"201051344001158","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,427330.8,427330.8,34088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277476,602111.00
06/07/2016 01:30,2,0.000,ALERT,213.29,304.18,60.007,1465277403,"201051344000576","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,434376.7,434376.7,33499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277478,602112.00
06/07/2016 01:30,2,0.000,ALERT,212.38,301.47,59.959,1465277403,"274151322000087","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,663346.2,663346.2,27268,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465277480,602113.00
06/07/2016 01:45,2,0.000,ALERT,213.51,303.88,60.034,1465278303,"201051344000645","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,433908.5,433908.5,33633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278305,602114.00
06/07/2016 01:45,2,0.000,ALERT,212.61,302.37,60.007,1465278303,"274151322000085","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,691581.3,691581.3,27172,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278307,602115.00
06/07/2016 01:45,2,0.000,ALERT,213.74,303.58,60.012,1465278303,"201051344000633","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,425060.3,425060.3,34114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278309,602116.00
06/07/2016 01:45,2,0.000,ALERT,213.06,303.88,60.018,1465278303,"201051344000469","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,426483.3,426483.3,34049,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278310,602117.00
06/07/2016 01:45,2,0.000,ALERT,212.38,301.77,60.012,1465278303,"201051344000646","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,429792.9,429792.9,38597,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278312,602118.00
06/07/2016 01:45,2,0.000,ALERT,212.38,302.98,59.981,1465278303,"274151322000052","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,705263.2,705263.2,27404,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278314,602119.00
06/07/2016 01:45,2,0.000,ALERT,212.83,302.07,60.023,1465278303,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,436812.7,436812.7,38602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278316,602120.00
06/07/2016 01:45,2,0.000,ALERT,212.61,302.37,60.034,1465278303,"201051344001230","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,433345.5,433345.5,38406,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278318,602121.00
06/07/2016 01:45,2,0.000,ALERT,213.29,302.68,60.023,1465278303,"201051344000582","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,426757.1,426757.1,38561,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278319,602122.00
06/07/2016 01:45,2,0.000,ALERT,212.38,302.07,60.034,1465278303,"201051344000955","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,439237.6,439237.6,38501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278321,602123.00
06/07/2016 01:45,2,0.000,ALERT,212.61,301.77,60.034,1465278303,"274151322000094","219011344069620",0.00,10.30,0,299.97,302.98,0.0,0.0,0.000,570280.3,570280.3,28472,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278323,602124.00
06/07/2016 01:45,2,0.000,ALERT,213.06,304.78,60.018,1465278303,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,440562.5,440562.5,14114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278325,602125.00
06/07/2016 01:45,2,0.000,ALERT,212.61,302.37,60.028,1465278303,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,436406.8,436406.8,38518,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278327,602126.00
06/07/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1465278303,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,438402.6,438402.6,38523,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278329,602127.00
06/07/2016 01:45,2,0.000,ALERT,212.61,301.17,60.028,1465278303,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,430831.3,430831.3,38685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278330,602128.00
06/07/2016 01:45,2,0.000,ALERT,212.61,302.37,60.012,1465278303,"274151322000083","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,698893.6,698893.6,27475,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278332,602129.00
06/07/2016 01:45,2,0.000,ALERT,212.83,302.37,60.007,1465278303,"274151322000076","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,744310.0,744310.0,27474,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278334,602130.00
06/07/2016 01:45,2,0.000,ALERT,213.06,305.08,59.981,1465278303,"201051344000868","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,425557.8,425557.8,33768,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278336,602131.00
06/07/2016 01:45,2,0.000,ALERT,212.38,303.28,60.018,1465278303,"274151322000095","219011344069620",0.00,10.30,0,301.47,304.48,0.0,0.0,0.000,736635.6,736635.6,27393,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278338,602132.00
06/07/2016 01:45,2,0.000,ALERT,212.83,304.18,60.034,1465278303,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.08,0.0,0.0,0.000,422593.3,422593.3,34064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278339,602133.00
06/07/2016 01:45,2,0.000,ALERT,212.38,300.87,60.018,1465278303,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,436451.8,436451.8,38575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278341,602134.00
06/07/2016 01:45,2,0.000,ALERT,213.06,304.48,60.018,1465278303,"201051344000458","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,433432.7,433432.7,33985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278343,602135.00
06/07/2016 01:45,2,0.000,ALERT,213.51,303.58,60.023,1465278303,"201051344000853","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,432120.9,432120.9,33589,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278345,602136.00
06/07/2016 01:45,2,0.000,ALERT,213.06,302.07,60.023,1465278303,"201051344000685","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,437808.6,437808.6,38415,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278347,602137.00
06/07/2016 01:45,2,0.000,ALERT,212.83,301.47,60.023,1465278303,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,434630.2,434630.2,38416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278348,602138.00
06/07/2016 01:45,2,0.000,ALERT,212.83,302.07,60.018,1465278303,"201051344001145","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,439832.6,439832.6,38272,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278350,602139.00
06/07/2016 01:45,2,0.000,ALERT,212.83,301.17,60.023,1465278303,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,432270.5,432270.5,38627,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278352,602140.00
06/07/2016 01:45,2,0.000,ALERT,212.16,302.37,60.018,1465278303,"274151322000088","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,675416.8,675416.8,27137,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278354,602141.00
06/07/2016 01:45,2,0.000,ALERT,213.29,301.47,59.981,1465278303,"274151322000068","219011344069620",0.00,11.30,0,299.67,302.68,0.0,0.0,0.000,570137.1,570137.1,28681,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278356,602142.00
06/07/2016 01:45,2,0.000,ALERT,212.38,302.07,60.023,1465278303,"201051344001135","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,428316.3,428316.3,38560,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278358,602143.00
06/07/2016 01:45,2,0.000,ALERT,212.83,305.08,60.023,1465278303,"201051344000594","219011344069620",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,437322.4,437322.4,34026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278359,602144.00
06/07/2016 01:45,2,0.000,ALERT,212.83,301.77,60.018,1465278303,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,435349.3,435349.3,38597,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278361,602145.00
06/07/2016 01:45,2,0.000,ALERT,212.38,302.98,60.018,1465278303,"274151322000054","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,689874.0,689874.0,27164,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278363,602146.00
06/07/2016 01:45,2,0.000,ALERT,213.29,303.88,60.018,1465278303,"201051344000867","219011344069620",0.00,10.30,0,301.17,305.98,0.0,0.0,0.000,424776.4,424776.4,34031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278365,602147.00
06/07/2016 01:45,2,0.000,ALERT,212.83,301.77,60.023,1465278303,"201051344001093","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,433835.7,433835.7,38470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278367,602148.00
06/07/2016 01:45,2,0.000,ALERT,213.06,304.48,60.012,1465278303,"201051344000900","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,440442.1,440442.1,33426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278368,602149.00
06/07/2016 01:45,2,0.000,ALERT,213.51,303.58,60.034,1465278303,"201051344000648","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,432214.5,432214.5,33713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278370,602150.00
06/07/2016 01:45,2,0.000,ALERT,213.29,304.78,60.023,1465278303,"201051344000569","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,441587.6,441587.6,33348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278372,602151.00
06/07/2016 01:45,2,0.000,ALERT,213.06,304.48,60.023,1465278303,"201051344000983","219011344069620",0.00,10.00,0,302.37,305.98,0.0,0.0,0.000,433117.1,433117.1,33830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465278374,602152.00
06/07/2016 01:45,2,0.000,ALERT,213.29,303.88,60.034,1465278303,"201051344001158","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,427330.8,427330.8,34090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278376,602153.00
06/07/2016 01:45,2,0.000,ALERT,213.74,304.48,60.018,1465278303,"201051344000576","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,434376.7,434376.7,33501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278378,602154.00
06/07/2016 01:45,2,0.000,ALERT,212.61,301.17,60.018,1465278303,"274151322000087","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,663346.2,663346.2,27270,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465278380,602155.00
06/07/2016 02:00,2,0.000,ALERT,213.51,303.88,59.975,1465279203,"201051344000645","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,433908.5,433908.5,33635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279205,602156.00
06/07/2016 02:00,2,0.000,ALERT,212.38,301.47,59.991,1465279203,"274151322000085","219011344069620",0.00,11.00,0,300.87,307.78,0.0,0.0,0.000,691581.3,691581.3,27174,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279207,602157.00
06/07/2016 02:00,2,0.000,ALERT,213.51,303.58,59.975,1465279203,"201051344000633","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,425060.3,425060.3,34116,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279209,602158.00
06/07/2016 02:00,2,0.000,ALERT,213.06,303.58,59.981,1465279203,"201051344000469","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,426483.3,426483.3,34051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279211,602159.00
06/07/2016 02:00,2,0.000,ALERT,212.16,301.47,59.965,1465279203,"201051344000646","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,429792.9,429792.9,38599,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279212,602160.00
06/07/2016 02:00,2,0.000,ALERT,212.16,302.37,59.949,1465279203,"274151322000052","219011344069620",0.00,10.70,0,300.57,308.39,0.0,0.0,0.000,705263.2,705263.2,27406,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279214,602161.00
06/07/2016 02:00,2,0.000,ALERT,212.83,302.07,59.928,1465279203,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,436812.7,436812.7,38604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279216,602162.00
06/07/2016 02:00,2,0.000,ALERT,212.61,302.37,60.028,1465279203,"201051344001230","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,433345.5,433345.5,38408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279218,602163.00
06/07/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1465279203,"201051344000582","219011344069620",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,426757.1,426757.1,38563,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279220,602164.00
06/07/2016 02:00,2,0.000,ALERT,212.16,302.07,59.975,1465279203,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,439237.6,439237.6,38503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279222,602165.00
06/07/2016 02:00,2,0.000,ALERT,212.61,301.47,59.981,1465279203,"274151322000094","219011344069620",0.00,10.30,0,300.27,307.78,0.0,0.0,0.000,570280.3,570280.3,28474,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279223,602166.00
06/07/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1465279203,"201051344000579","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,440562.5,440562.5,14116,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279225,602167.00
06/07/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1465279203,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,436406.8,436406.8,38520,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279227,602168.00
06/07/2016 02:00,2,0.000,ALERT,212.83,302.07,59.986,1465279203,"201051344000438","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,438402.6,438402.6,38525,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279229,602169.00
06/07/2016 02:00,2,0.000,ALERT,212.83,301.17,59.986,1465279203,"201051344000417","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,430831.3,430831.3,38687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279231,602170.00
06/07/2016 02:00,2,0.000,ALERT,212.38,302.37,59.959,1465279203,"274151322000083","219011344069620",0.00,10.70,0,300.87,308.69,0.0,0.0,0.000,698893.6,698893.6,27477,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279232,602171.00
06/07/2016 02:00,2,0.000,ALERT,212.83,301.77,59.965,1465279203,"274151322000076","219011344069620",0.00,10.70,0,300.57,308.09,0.0,0.0,0.000,744310.0,744310.0,27476,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279234,602172.00
06/07/2016 02:00,2,0.000,ALERT,212.83,304.48,59.959,1465279203,"201051344000868","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,425557.8,425557.8,33770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279236,602173.00
06/07/2016 02:00,2,0.000,ALERT,212.61,303.28,59.981,1465279203,"274151322000095","219011344069620",0.00,10.00,0,301.77,309.29,0.0,0.0,0.000,736635.6,736635.6,27395,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279238,602174.00
06/07/2016 02:00,2,0.000,ALERT,212.83,303.58,59.928,1465279203,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.68,0.0,0.0,0.000,422593.3,422593.3,34066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279240,602175.00
06/07/2016 02:00,2,0.000,ALERT,212.38,301.17,59.970,1465279203,"201051344001025","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,436451.8,436451.8,38577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279242,602176.00
06/07/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1465279203,"201051344000458","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,433432.7,433432.7,33987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279243,602177.00
06/07/2016 02:00,2,0.000,ALERT,213.51,303.88,59.975,1465279203,"201051344000853","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,432120.9,432120.9,33591,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279245,602178.00
06/07/2016 02:00,2,0.000,ALERT,213.06,302.07,59.954,1465279203,"201051344000685","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,437808.6,437808.6,38417,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279247,602179.00
06/07/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1465279203,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,434630.2,434630.2,38418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279249,602180.00
06/07/2016 02:00,2,0.000,ALERT,212.83,302.37,60.018,1465279203,"201051344001145","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,439832.6,439832.6,38274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279251,602181.00
06/07/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1465279203,"201051344000651","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,432270.5,432270.5,38629,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279252,602182.00
06/07/2016 02:00,2,0.000,ALERT,212.16,302.37,59.959,1465279203,"274151322000088","219011344069620",0.00,11.00,0,300.57,308.09,0.0,0.0,0.000,675416.8,675416.8,27139,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279254,602183.00
06/07/2016 02:00,2,0.000,ALERT,213.06,301.17,60.002,1465279203,"274151322000068","219011344069620",0.00,11.30,0,300.27,307.48,0.0,0.0,0.000,570137.1,570137.1,28683,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279256,602184.00
06/07/2016 02:00,2,0.000,ALERT,212.16,301.77,59.970,1465279203,"201051344001135","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,428316.3,428316.3,38562,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279258,602185.00
06/07/2016 02:00,2,0.000,ALERT,212.83,304.48,59.970,1465279203,"201051344000594","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,437322.4,437322.4,34028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279260,602186.00
06/07/2016 02:00,2,0.000,ALERT,212.61,301.77,59.975,1465279203,"201051344001203","219011344069620",0.00,10.00,0,299.97,305.38,0.0,0.0,0.000,435349.3,435349.3,38599,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279262,602187.00
06/07/2016 02:00,2,0.000,ALERT,212.38,302.37,60.002,1465279203,"274151322000054","219011344069620",0.00,11.30,0,300.57,308.39,0.0,0.0,0.000,689874.0,689874.0,27166,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279264,602188.00
06/07/2016 02:00,2,0.000,ALERT,213.29,303.88,59.986,1465279203,"201051344000867","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,424776.4,424776.4,34033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279265,602189.00
06/07/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1465279203,"201051344001093","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,433835.7,433835.7,38472,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279267,602190.00
06/07/2016 02:00,2,0.000,ALERT,213.06,303.88,59.970,1465279203,"201051344000900","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,440442.1,440442.1,33428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279269,602191.00
06/07/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1465279203,"201051344000648","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,432214.5,432214.5,33715,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279271,602192.00
06/07/2016 02:00,2,0.000,ALERT,212.83,304.18,59.970,1465279203,"201051344000569","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,441587.6,441587.6,33350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279273,602193.00
06/07/2016 02:00,2,0.000,ALERT,213.06,303.88,59.970,1465279203,"201051344000983","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,433117.1,433117.1,33832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279274,602194.00
06/07/2016 02:00,2,0.000,ALERT,212.83,303.28,59.970,1465279203,"201051344001158","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,427330.8,427330.8,34092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279276,602195.00
06/07/2016 02:00,2,0.000,ALERT,213.29,304.18,59.981,1465279203,"201051344000576","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,434376.7,434376.7,33503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465279278,602196.00
06/07/2016 02:00,2,0.000,ALERT,212.16,301.17,59.954,1465279203,"274151322000087","219011344069620",0.00,11.30,0,299.07,307.78,0.0,0.0,0.000,663346.2,663346.2,27272,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465279280,602197.00
06/07/2016 02:15,2,0.000,ALERT,213.74,303.28,59.970,1465280103,"201051344000645","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,433908.5,433908.5,33637,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280105,602198.00
06/07/2016 02:15,2,0.000,ALERT,212.61,302.07,59.981,1465280103,"274151322000085","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,691581.3,691581.3,27176,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280107,602199.00
06/07/2016 02:15,2,0.000,ALERT,213.74,303.28,59.965,1465280103,"201051344000633","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,425060.3,425060.3,34118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280108,602200.00
06/07/2016 02:15,2,0.000,ALERT,213.29,303.58,59.975,1465280103,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,426483.3,426483.3,34053,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280110,602201.00
06/07/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1465280103,"201051344000646","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,429792.9,429792.9,38601,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280112,602202.00
06/07/2016 02:15,2,0.000,ALERT,212.16,302.68,59.975,1465280103,"274151322000052","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,705263.2,705263.2,27408,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280114,602203.00
06/07/2016 02:15,2,0.000,ALERT,213.06,301.77,59.944,1465280103,"201051344000585","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,436812.7,436812.7,38606,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280116,602204.00
06/07/2016 02:15,2,0.000,ALERT,212.83,301.77,59.991,1465280103,"201051344001230","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,433345.5,433345.5,38410,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280117,602205.00
06/07/2016 02:15,2,0.000,ALERT,213.06,302.37,59.970,1465280103,"201051344000582","219011344069620",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,426757.1,426757.1,38565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280119,602206.00
06/07/2016 02:15,2,0.000,ALERT,212.38,301.77,59.981,1465280103,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,439237.6,439237.6,38505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280121,602207.00
06/07/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1465280103,"274151322000094","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,570280.3,570280.3,28476,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280123,602208.00
06/07/2016 02:15,2,0.000,ALERT,213.29,304.18,59.986,1465280103,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,440562.5,440562.5,14118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280125,602209.00
06/07/2016 02:15,2,0.000,ALERT,212.61,302.07,59.965,1465280103,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,436406.8,436406.8,38522,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280127,602210.00
06/07/2016 02:15,2,0.000,ALERT,212.83,301.47,59.986,1465280103,"201051344000438","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,438402.6,438402.6,38527,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280128,602211.00
06/07/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1465280103,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,430831.3,430831.3,38689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280130,602212.00
06/07/2016 02:15,2,0.000,ALERT,212.61,302.07,60.007,1465280103,"274151322000083","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,698893.6,698893.6,27479,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280132,602213.00
06/07/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1465280103,"274151322000076","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,744310.0,744310.0,27478,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280134,602214.00
06/07/2016 02:15,2,0.000,ALERT,213.06,304.78,59.991,1465280103,"201051344000868","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,425557.8,425557.8,33772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280136,602215.00
06/07/2016 02:15,2,0.000,ALERT,212.38,302.98,60.007,1465280103,"274151322000095","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,736635.6,736635.6,27397,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280137,602216.00
06/07/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1465280103,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,422593.3,422593.3,34068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280139,602217.00
06/07/2016 02:15,2,0.000,ALERT,212.61,300.87,59.996,1465280103,"201051344001025","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,436451.8,436451.8,38579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280141,602218.00
06/07/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1465280103,"201051344000458","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,433432.7,433432.7,33989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280143,602219.00
06/07/2016 02:15,2,0.000,ALERT,213.74,303.88,59.996,1465280103,"201051344000853","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,432120.9,432120.9,33593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280145,602220.00
06/07/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1465280103,"201051344000685","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,437808.6,437808.6,38419,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280147,602221.00
06/07/2016 02:15,2,0.000,ALERT,212.61,300.27,59.991,1465280103,"201051344000917","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,434630.2,434630.2,38420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280148,602222.00
06/07/2016 02:15,2,0.000,ALERT,213.06,301.77,60.023,1465280103,"201051344001145","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,439832.6,439832.6,38276,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280150,602223.00
06/07/2016 02:15,2,0.000,ALERT,213.06,300.87,60.028,1465280103,"201051344000651","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,432270.5,432270.5,38631,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280152,602224.00
06/07/2016 02:15,2,0.000,ALERT,212.16,301.77,59.986,1465280103,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,675416.8,675416.8,27141,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280154,602225.00
06/07/2016 02:15,2,0.000,ALERT,213.29,301.17,59.986,1465280103,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,570137.1,570137.1,28685,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280156,602226.00
06/07/2016 02:15,2,0.000,ALERT,212.38,301.47,59.986,1465280103,"201051344001135","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,428316.3,428316.3,38564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280158,602227.00
06/07/2016 02:15,2,0.000,ALERT,213.06,304.78,59.986,1465280103,"201051344000594","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,437322.4,437322.4,34030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280159,602228.00
06/07/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1465280103,"201051344001203","219011344069620",0.00,10.00,0,299.97,305.38,0.0,0.0,0.000,435349.3,435349.3,38601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280161,602229.00
06/07/2016 02:15,2,0.000,ALERT,212.38,302.68,59.981,1465280103,"274151322000054","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,689874.0,689874.0,27168,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280163,602230.00
06/07/2016 02:15,2,0.000,ALERT,213.51,303.58,59.991,1465280103,"201051344000867","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,424776.4,424776.4,34035,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280165,602231.00
06/07/2016 02:15,2,0.000,ALERT,212.83,301.17,59.954,1465280103,"201051344001093","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,433835.7,433835.7,38474,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280167,602232.00
06/07/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1465280103,"201051344000900","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,440442.1,440442.1,33430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280168,602233.00
06/07/2016 02:15,2,0.000,ALERT,213.51,303.28,59.959,1465280103,"201051344000648","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,432214.5,432214.5,33717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280171,602234.00
06/07/2016 02:15,2,0.000,ALERT,213.29,304.48,60.007,1465280103,"201051344000569","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,441587.6,441587.6,33352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280172,602235.00
06/07/2016 02:15,2,0.000,ALERT,213.06,304.18,59.970,1465280103,"201051344000983","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,433117.1,433117.1,33834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280174,602236.00
06/07/2016 02:15,2,0.000,ALERT,213.29,303.58,59.981,1465280103,"201051344001158","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,427330.8,427330.8,34094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465280176,602237.00
06/07/2016 02:15,2,0.000,ALERT,213.51,304.18,59.981,1465280103,"201051344000576","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,434376.7,434376.7,33505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280178,602238.00
06/07/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1465280103,"274151322000087","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,663346.2,663346.2,27274,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465280180,602239.00
06/07/2016 02:30,2,0.000,ALERT,213.74,304.48,59.965,1465281003,"201051344000645","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,433908.5,433908.5,33639,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281005,602240.00
06/07/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1465281003,"274151322000085","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,691581.3,691581.3,27178,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281007,602241.00
06/07/2016 02:30,2,0.000,ALERT,213.96,304.18,59.986,1465281003,"201051344000633","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,425060.3,425060.3,34120,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281008,602242.00
06/07/2016 02:30,2,0.000,ALERT,213.51,304.48,59.991,1465281003,"201051344000469","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,426483.3,426483.3,34055,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281010,602243.00
06/07/2016 02:30,2,0.000,ALERT,212.61,301.77,60.023,1465281003,"201051344000646","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,429792.9,429792.9,38603,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281012,602244.00
06/07/2016 02:30,2,0.000,ALERT,212.38,302.98,59.965,1465281003,"274151322000052","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,705263.2,705263.2,27410,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281014,602245.00
06/07/2016 02:30,2,0.000,ALERT,213.06,302.07,60.023,1465281003,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,436812.7,436812.7,38608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281016,602246.00
06/07/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1465281003,"201051344001230","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,433345.5,433345.5,38412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281017,602247.00
06/07/2016 02:30,2,0.000,ALERT,213.29,302.37,60.023,1465281003,"201051344000582","219011344069620",0.00,9.70,0,300.87,303.88,0.0,0.0,0.000,426757.1,426757.1,38567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281019,602248.00
06/07/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1465281003,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,439237.6,439237.6,38507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281021,602249.00
06/07/2016 02:30,2,0.000,ALERT,212.61,301.47,60.018,1465281003,"274151322000094","219011344069620",0.00,10.30,0,300.27,302.98,0.0,0.0,0.000,570280.3,570280.3,28478,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281023,602250.00
06/07/2016 02:30,2,0.000,ALERT,213.51,305.08,59.975,1465281003,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,440562.5,440562.5,14120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281025,602251.00
06/07/2016 02:30,2,0.000,ALERT,212.83,302.37,59.975,1465281003,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,436406.8,436406.8,38524,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281027,602252.00
06/07/2016 02:30,2,0.000,ALERT,213.06,301.77,59.986,1465281003,"201051344000438","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,438402.6,438402.6,38529,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281029,602253.00
06/07/2016 02:30,2,0.000,ALERT,213.29,301.17,59.981,1465281003,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,430831.3,430831.3,38691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281030,602254.00
