ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 02:30,2,0.000,ALERT,212.61,302.37,59.959,1465281003,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,698893.6,698893.6,27481,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281032,602255.00
06/07/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1465281003,"274151322000076","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,744310.0,744310.0,27480,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281034,602256.00
06/07/2016 02:30,2,0.000,ALERT,213.29,305.08,59.981,1465281003,"201051344000868","219011344069620",0.00,9.30,0,302.68,306.58,0.0,0.0,0.000,425557.8,425557.8,33774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281036,602257.00
06/07/2016 02:30,2,0.000,ALERT,212.61,303.28,59.965,1465281003,"274151322000095","219011344069620",0.00,10.30,0,301.47,304.78,0.0,0.0,0.000,736635.6,736635.6,27399,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281038,602258.00
06/07/2016 02:30,2,0.000,ALERT,213.29,304.18,59.975,1465281003,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,422593.3,422593.3,34070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281039,602259.00
06/07/2016 02:30,2,0.000,ALERT,212.61,300.87,59.938,1465281003,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,436451.8,436451.8,38581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281041,602260.00
06/07/2016 02:30,2,0.000,ALERT,213.06,304.18,59.965,1465281003,"201051344000458","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,433432.7,433432.7,33991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281043,602261.00
06/07/2016 02:30,2,0.000,ALERT,213.96,304.18,59.949,1465281003,"201051344000853","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,432120.9,432120.9,33595,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281045,602262.00
06/07/2016 02:30,2,0.000,ALERT,213.29,301.47,59.970,1465281003,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,437808.6,437808.6,38421,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281047,602263.00
06/07/2016 02:30,2,0.000,ALERT,213.06,301.17,59.965,1465281003,"201051344000917","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,434630.2,434630.2,38422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281048,602264.00
06/07/2016 02:30,2,0.000,ALERT,213.29,302.07,59.959,1465281003,"201051344001145","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,439832.6,439832.6,38278,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281050,602265.00
06/07/2016 02:30,2,0.000,ALERT,213.06,301.17,59.959,1465281003,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,432270.5,432270.5,38633,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281052,602266.00
06/07/2016 02:30,2,0.000,ALERT,212.38,302.07,59.949,1465281003,"274151322000088","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,675416.8,675416.8,27143,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281054,602267.00
06/07/2016 02:30,2,0.000,ALERT,213.51,301.47,59.954,1465281003,"274151322000068","219011344069620",0.00,11.30,0,299.97,302.68,0.0,0.0,0.000,570137.1,570137.1,28687,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281056,602268.00
06/07/2016 02:30,2,0.000,ALERT,212.61,301.47,59.954,1465281003,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,428316.3,428316.3,38566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281058,602269.00
06/07/2016 02:30,2,0.000,ALERT,213.06,305.08,59.965,1465281003,"201051344000594","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,437322.4,437322.4,34032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281059,602270.00
06/07/2016 02:30,2,0.000,ALERT,213.06,301.47,59.954,1465281003,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,435349.3,435349.3,38603,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281061,602271.00
06/07/2016 02:30,2,0.000,ALERT,212.38,302.68,59.959,1465281003,"274151322000054","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,689874.0,689874.0,27170,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281063,602272.00
06/07/2016 02:30,2,0.000,ALERT,213.51,304.18,60.002,1465281003,"201051344000867","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,424776.4,424776.4,34037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281065,602273.00
06/07/2016 02:30,2,0.000,ALERT,212.83,301.77,59.944,1465281003,"201051344001093","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,433835.7,433835.7,38476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281067,602274.00
06/07/2016 02:30,2,0.000,ALERT,213.29,304.48,59.959,1465281003,"201051344000900","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,440442.1,440442.1,33432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281068,602275.00
06/07/2016 02:30,2,0.000,ALERT,213.51,303.88,59.959,1465281003,"201051344000648","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,432214.5,432214.5,33719,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281070,602276.00
06/07/2016 02:30,2,0.000,ALERT,213.29,304.78,59.954,1465281003,"201051344000569","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,441587.6,441587.6,33354,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281072,602277.00
06/07/2016 02:30,2,0.000,ALERT,213.29,304.78,59.944,1465281003,"201051344000983","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,433117.1,433117.1,33836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281074,602278.00
06/07/2016 02:30,2,0.000,ALERT,213.51,304.18,59.965,1465281003,"201051344001158","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,427330.8,427330.8,34096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281076,602279.00
06/07/2016 02:30,2,0.000,ALERT,213.74,304.78,59.970,1465281003,"201051344000576","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,434376.7,434376.7,33507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281078,602280.00
06/07/2016 02:30,2,0.000,ALERT,212.61,302.07,59.959,1465281003,"274151322000087","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,663346.2,663346.2,27276,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281080,602281.00
06/07/2016 02:45,2,0.000,ALERT,213.74,303.88,59.981,1465281903,"201051344000645","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,433908.5,433908.5,33641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281905,602282.00
06/07/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1465281903,"274151322000085","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,691581.3,691581.3,27180,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281907,602283.00
06/07/2016 02:45,2,0.000,ALERT,213.74,303.58,59.991,1465281903,"201051344000633","219011344069620",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,425060.3,425060.3,34122,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281909,602284.00
06/07/2016 02:45,2,0.000,ALERT,213.29,304.18,60.007,1465281903,"201051344000469","219011344069620",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,426483.3,426483.3,34057,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281911,602285.00
06/07/2016 02:45,2,0.000,ALERT,212.83,302.07,59.996,1465281903,"201051344000646","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,429792.9,429792.9,38605,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281912,602286.00
06/07/2016 02:45,2,0.000,ALERT,212.38,302.37,59.991,1465281903,"274151322000052","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,705263.2,705263.2,27412,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281914,602287.00
06/07/2016 02:45,2,0.000,ALERT,213.06,302.37,59.991,1465281903,"201051344000585","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,436812.7,436812.7,38610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281916,602288.00
06/07/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1465281903,"201051344001230","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,433345.5,433345.5,38414,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281918,602289.00
06/07/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1465281903,"201051344000582","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,426757.1,426757.1,38569,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281919,602290.00
06/07/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1465281903,"201051344000955","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,439237.6,439237.6,38509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281921,602291.00
06/07/2016 02:45,2,0.000,ALERT,212.61,301.77,60.023,1465281903,"274151322000094","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,570280.3,570280.3,28480,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281923,602292.00
06/07/2016 02:45,2,0.000,ALERT,213.06,304.78,59.970,1465281903,"201051344000579","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,440562.5,440562.5,14122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281925,602293.00
06/07/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1465281903,"201051344000890","219011344069620",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,436406.8,436406.8,38526,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281927,602294.00
06/07/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1465281903,"201051344000438","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,438402.6,438402.6,38531,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281929,602295.00
06/07/2016 02:45,2,0.000,ALERT,213.06,301.17,60.018,1465281903,"201051344000417","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,430831.3,430831.3,38693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281931,602296.00
06/07/2016 02:45,2,0.000,ALERT,212.61,302.98,59.991,1465281903,"274151322000083","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,698893.6,698893.6,27483,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281933,602297.00
06/07/2016 02:45,2,0.000,ALERT,213.06,302.07,59.991,1465281903,"274151322000076","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,744310.0,744310.0,27482,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281934,602298.00
06/07/2016 02:45,2,0.000,ALERT,213.06,304.18,59.975,1465281903,"201051344000868","219011344069620",0.00,9.70,0,302.37,306.88,0.0,0.0,0.000,425557.8,425557.8,33776,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281936,602299.00
06/07/2016 02:45,2,0.000,ALERT,212.38,303.28,59.996,1465281903,"274151322000095","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,736635.6,736635.6,27401,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281938,602300.00
06/07/2016 02:45,2,0.000,ALERT,212.83,303.58,60.023,1465281903,"201051344000988","219011344069620",0.00,10.00,0,299.37,305.68,0.0,0.0,0.000,422593.3,422593.3,34072,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281940,602301.00
06/07/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1465281903,"201051344001025","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,436451.8,436451.8,38583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281942,602302.00
06/07/2016 02:45,2,0.000,ALERT,213.06,304.18,59.996,1465281903,"201051344000458","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,433432.7,433432.7,33993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281943,602303.00
06/07/2016 02:45,2,0.000,ALERT,213.51,303.58,59.991,1465281903,"201051344000853","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,432120.9,432120.9,33597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281945,602304.00
06/07/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1465281903,"201051344000685","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,437808.6,437808.6,38423,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281947,602305.00
06/07/2016 02:45,2,0.000,ALERT,213.06,301.47,59.970,1465281903,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,434630.2,434630.2,38424,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281949,602306.00
06/07/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1465281903,"201051344001145","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,439832.6,439832.6,38280,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281951,602307.00
06/07/2016 02:45,2,0.000,ALERT,213.29,301.17,59.991,1465281903,"201051344000651","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,432270.5,432270.5,38635,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281952,602308.00
06/07/2016 02:45,2,0.000,ALERT,212.16,301.77,59.991,1465281903,"274151322000088","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,675416.8,675416.8,27145,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281954,602309.00
06/07/2016 02:45,2,0.000,ALERT,213.06,301.47,60.023,1465281903,"274151322000068","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,570137.1,570137.1,28689,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281956,602310.00
06/07/2016 02:45,2,0.000,ALERT,212.61,301.77,59.991,1465281903,"201051344001135","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,428316.3,428316.3,38568,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281958,602311.00
06/07/2016 02:45,2,0.000,ALERT,212.83,304.48,59.996,1465281903,"201051344000594","219011344069620",0.00,10.00,0,301.47,306.58,0.0,0.0,0.000,437322.4,437322.4,34034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281960,602312.00
06/07/2016 02:45,2,0.000,ALERT,213.06,301.47,59.959,1465281903,"201051344001203","219011344069620",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,435349.3,435349.3,38605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281962,602313.00
06/07/2016 02:45,2,0.000,ALERT,212.38,302.68,59.991,1465281903,"274151322000054","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,689874.0,689874.0,27172,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281963,602314.00
06/07/2016 02:45,2,0.000,ALERT,213.29,303.58,59.991,1465281903,"201051344000867","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,424776.4,424776.4,34039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281965,602315.00
06/07/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1465281903,"201051344001093","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,433835.7,433835.7,38478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281967,602316.00
06/07/2016 02:45,2,0.000,ALERT,212.83,303.88,59.981,1465281903,"201051344000900","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,440442.1,440442.1,33434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281969,602317.00
06/07/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1465281903,"201051344000648","219011344069620",0.00,9.00,0,301.17,306.28,0.0,0.0,0.000,432214.5,432214.5,33721,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281971,602318.00
06/07/2016 02:45,2,0.000,ALERT,213.06,304.48,59.965,1465281903,"201051344000569","219011344069620",0.00,9.70,0,302.37,307.18,0.0,0.0,0.000,441587.6,441587.6,33356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281972,602319.00
06/07/2016 02:45,2,0.000,ALERT,213.06,303.88,60.018,1465281903,"201051344000983","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,433117.1,433117.1,33838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465281974,602320.00
06/07/2016 02:45,2,0.000,ALERT,213.06,303.58,60.039,1465281903,"201051344001158","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,427330.8,427330.8,34098,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281976,602321.00
06/07/2016 02:45,2,0.000,ALERT,213.51,303.88,59.991,1465281903,"201051344000576","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,434376.7,434376.7,33509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281978,602322.00
06/07/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1465281903,"274151322000087","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,663346.2,663346.2,27278,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465281980,602323.00
06/07/2016 03:00,2,0.000,ALERT,214.19,305.08,59.996,1465282803,"201051344000645","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,433908.5,433908.5,33643,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282805,602324.00
06/07/2016 03:00,2,0.000,ALERT,213.06,302.68,60.028,1465282803,"274151322000085","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,691581.3,691581.3,27182,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282807,602325.00
06/07/2016 03:00,2,0.000,ALERT,214.19,304.48,59.996,1465282803,"201051344000633","219011344069620",0.00,9.30,0,300.27,305.98,0.0,0.0,0.000,425060.3,425060.3,34124,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282809,602326.00
06/07/2016 03:00,2,0.000,ALERT,213.74,305.08,59.944,1465282803,"201051344000469","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,426483.3,426483.3,34059,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282811,602327.00
06/07/2016 03:00,2,0.000,ALERT,213.06,302.37,59.991,1465282803,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,429792.9,429792.9,38607,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282813,602328.00
06/07/2016 03:00,2,0.000,ALERT,212.61,303.58,60.007,1465282803,"274151322000052","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,705263.2,705263.2,27414,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282814,602329.00
06/07/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1465282803,"201051344000585","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,436812.7,436812.7,38612,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282816,602330.00
06/07/2016 03:00,2,0.000,ALERT,213.29,302.68,60.034,1465282803,"201051344001230","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,433345.5,433345.5,38416,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282818,602331.00
06/07/2016 03:00,2,0.000,ALERT,213.51,303.28,60.002,1465282803,"201051344000582","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,426757.1,426757.1,38571,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282820,602332.00
06/07/2016 03:00,2,0.000,ALERT,212.83,302.37,59.996,1465282803,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,439237.6,439237.6,38511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282822,602333.00
06/07/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1465282803,"274151322000094","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,570280.3,570280.3,28482,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282823,602334.00
06/07/2016 03:00,2,0.000,ALERT,213.51,305.68,60.034,1465282803,"201051344000579","219011344069620",0.00,10.00,0,302.68,307.18,0.0,0.0,0.000,440562.5,440562.5,14124,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282825,602335.00
06/07/2016 03:00,2,0.000,ALERT,213.06,302.37,60.034,1465282803,"201051344000890","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,436406.8,436406.8,38528,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282827,602336.00
06/07/2016 03:00,2,0.000,ALERT,213.51,302.68,60.012,1465282803,"201051344000438","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,438402.6,438402.6,38533,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282829,602337.00
06/07/2016 03:00,2,0.000,ALERT,213.51,301.77,60.007,1465282803,"201051344000417","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,430831.3,430831.3,38695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282831,602338.00
06/07/2016 03:00,2,0.000,ALERT,213.06,303.58,60.002,1465282803,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,698893.6,698893.6,27485,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282833,602339.00
06/07/2016 03:00,2,0.000,ALERT,213.51,303.28,60.007,1465282803,"274151322000076","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,744310.0,744310.0,27484,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282834,602340.00
06/07/2016 03:00,2,0.000,ALERT,213.74,305.98,60.034,1465282803,"201051344000868","219011344069620",0.00,9.30,0,302.37,307.18,0.0,0.0,0.000,425557.8,425557.8,33778,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282836,602341.00
06/07/2016 03:00,2,0.000,ALERT,213.06,304.48,60.007,1465282803,"274151322000095","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,736635.6,736635.6,27403,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282838,602342.00
06/07/2016 03:00,2,0.000,ALERT,213.51,305.08,60.034,1465282803,"201051344000988","219011344069620",0.00,10.00,0,299.67,306.28,0.0,0.0,0.000,422593.3,422593.3,34074,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282840,602343.00
06/07/2016 03:00,2,0.000,ALERT,213.06,301.77,60.007,1465282803,"201051344001025","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,436451.8,436451.8,38585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282842,602344.00
06/07/2016 03:00,2,0.000,ALERT,213.51,304.78,59.970,1465282803,"201051344000458","219011344069620",0.00,10.70,0,301.77,307.18,0.0,0.0,0.000,433432.7,433432.7,33995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282844,602345.00
06/07/2016 03:00,2,0.000,ALERT,214.19,305.08,60.002,1465282803,"201051344000853","219011344069620",0.00,9.70,0,301.77,306.58,0.0,0.0,0.000,432120.9,432120.9,33599,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282845,602346.00
06/07/2016 03:00,2,0.000,ALERT,213.74,302.37,60.012,1465282803,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,437808.6,437808.6,38425,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282847,602347.00
06/07/2016 03:00,2,0.000,ALERT,213.51,302.07,60.018,1465282803,"201051344000917","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,434630.2,434630.2,38426,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282849,602348.00
06/07/2016 03:00,2,0.000,ALERT,213.51,302.68,60.012,1465282803,"201051344001145","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,439832.6,439832.6,38282,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282851,602349.00
06/07/2016 03:00,2,0.000,ALERT,213.29,301.77,60.034,1465282803,"201051344000651","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,432270.5,432270.5,38637,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282852,602350.00
06/07/2016 03:00,2,0.000,ALERT,212.38,302.37,60.028,1465282803,"274151322000088","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,675416.8,675416.8,27147,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282854,602351.00
06/07/2016 03:00,2,0.000,ALERT,213.74,302.68,60.007,1465282803,"274151322000068","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,570137.1,570137.1,28691,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282856,602352.00
06/07/2016 03:00,2,0.000,ALERT,213.06,302.37,60.012,1465282803,"201051344001135","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,428316.3,428316.3,38570,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282858,602353.00
06/07/2016 03:00,2,0.000,ALERT,213.29,305.38,60.007,1465282803,"201051344000594","219011344069620",0.00,10.00,0,301.77,306.88,0.0,0.0,0.000,437322.4,437322.4,34036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282860,602354.00
06/07/2016 03:00,2,0.000,ALERT,213.51,302.07,60.023,1465282803,"201051344001203","219011344069620",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,435349.3,435349.3,38607,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282862,602355.00
06/07/2016 03:00,2,0.000,ALERT,212.83,303.88,60.012,1465282803,"274151322000054","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,689874.0,689874.0,27174,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282863,602356.00
06/07/2016 03:00,2,0.000,ALERT,213.96,305.08,60.012,1465282803,"201051344000867","219011344069620",0.00,10.30,0,301.17,306.88,0.0,0.0,0.000,424776.4,424776.4,34041,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282865,602357.00
06/07/2016 03:00,2,0.000,ALERT,213.29,302.37,60.018,1465282803,"201051344001093","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,433835.7,433835.7,38480,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282867,602358.00
06/07/2016 03:00,2,0.000,ALERT,213.51,305.08,59.981,1465282803,"201051344000900","219011344069620",0.00,9.70,0,301.47,306.28,0.0,0.0,0.000,440442.1,440442.1,33436,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282869,602359.00
06/07/2016 03:00,2,0.000,ALERT,213.96,304.78,60.018,1465282803,"201051344000648","219011344069620",0.00,9.00,0,301.47,306.58,0.0,0.0,0.000,432214.5,432214.5,33723,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282871,602360.00
06/07/2016 03:00,2,0.000,ALERT,213.96,305.68,60.018,1465282803,"201051344000569","219011344069620",0.00,9.70,0,302.37,307.48,0.0,0.0,0.000,441587.6,441587.6,33358,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282872,602361.00
06/07/2016 03:00,2,0.000,ALERT,213.74,305.08,60.012,1465282803,"201051344000983","219011344069620",0.00,10.00,0,302.07,306.88,0.0,0.0,0.000,433117.1,433117.1,33840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282874,602362.00
06/07/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1465282803,"201051344001158","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,427330.8,427330.8,34100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282876,602363.00
06/07/2016 03:00,2,0.000,ALERT,214.19,305.38,60.023,1465282803,"201051344000576","219011344069620",0.00,9.70,0,301.77,306.58,0.0,0.0,0.000,434376.7,434376.7,33511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465282878,602364.00
06/07/2016 03:00,2,0.000,ALERT,213.06,302.68,60.023,1465282803,"274151322000087","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,663346.2,663346.2,27280,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465282880,602365.00
06/07/2016 03:15,2,0.000,ALERT,213.74,304.48,59.996,1465283704,"201051344000645","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,433908.5,433908.5,33645,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283706,602366.00
06/07/2016 03:15,2,0.000,ALERT,212.61,302.37,59.986,1465283704,"274151322000085","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,691581.3,691581.3,27184,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283707,602367.00
06/07/2016 03:15,2,0.000,ALERT,213.74,303.88,59.996,1465283704,"201051344000633","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,425060.3,425060.3,34126,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283709,602368.00
06/07/2016 03:15,2,0.000,ALERT,213.29,304.48,59.996,1465283704,"201051344000469","219011344069620",0.00,9.00,0,301.77,306.58,0.0,0.0,0.000,426483.3,426483.3,34061,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283711,602369.00
06/07/2016 03:15,2,0.000,ALERT,212.61,301.47,59.991,1465283704,"201051344000646","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,429792.9,429792.9,38609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283713,602370.00
06/07/2016 03:15,2,0.000,ALERT,212.16,302.37,59.996,1465283704,"274151322000052","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,705263.2,705263.2,27416,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283715,602371.00
06/07/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1465283704,"201051344000585","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,436812.7,436812.7,38614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283716,602372.00
06/07/2016 03:15,2,0.000,ALERT,212.83,302.37,60.007,1465283704,"201051344001230","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,433345.5,433345.5,38418,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283718,602373.00
06/07/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1465283704,"201051344000582","219011344069620",0.00,9.70,0,301.47,304.48,0.0,0.0,0.000,426757.1,426757.1,38573,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283720,602374.00
06/07/2016 03:15,2,0.000,ALERT,212.61,302.07,59.996,1465283704,"201051344000955","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,439237.6,439237.6,38513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283722,602375.00
06/07/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1465283704,"274151322000094","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,570280.3,570280.3,28484,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283723,602376.00
06/07/2016 03:15,2,0.000,ALERT,213.29,305.08,59.991,1465283704,"201051344000579","219011344069620",0.00,10.00,0,303.28,307.48,0.0,0.0,0.000,440562.5,440562.5,14126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283725,602377.00
06/07/2016 03:15,2,0.000,ALERT,212.83,302.37,60.002,1465283704,"201051344000890","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,436406.8,436406.8,38530,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283727,602378.00
06/07/2016 03:15,2,0.000,ALERT,213.29,301.77,59.981,1465283704,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,438402.6,438402.6,38535,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283729,602379.00
06/07/2016 03:15,2,0.000,ALERT,213.29,301.47,59.996,1465283704,"201051344000417","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,430831.3,430831.3,38697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283731,602380.00
06/07/2016 03:15,2,0.000,ALERT,212.61,302.07,59.986,1465283704,"274151322000083","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,698893.6,698893.6,27487,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283733,602381.00
06/07/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1465283704,"274151322000076","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,744310.0,744310.0,27486,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283734,602382.00
06/07/2016 03:15,2,0.000,ALERT,213.29,305.38,60.007,1465283704,"201051344000868","219011344069620",0.00,9.70,0,303.28,307.48,0.0,0.0,0.000,425557.8,425557.8,33780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283736,602383.00
06/07/2016 03:15,2,0.000,ALERT,212.61,303.28,60.007,1465283704,"274151322000095","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,736635.6,736635.6,27405,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283738,602384.00
06/07/2016 03:15,2,0.000,ALERT,213.06,304.78,59.996,1465283704,"201051344000988","219011344069620",0.00,9.70,0,300.27,306.58,0.0,0.0,0.000,422593.3,422593.3,34076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283740,602385.00
06/07/2016 03:15,2,0.000,ALERT,212.83,301.17,60.023,1465283704,"201051344001025","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,436451.8,436451.8,38587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283742,602386.00
06/07/2016 03:15,2,0.000,ALERT,213.06,304.48,60.002,1465283704,"201051344000458","219011344069620",0.00,10.70,0,302.98,307.48,0.0,0.0,0.000,433432.7,433432.7,33997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283743,602387.00
06/07/2016 03:15,2,0.000,ALERT,213.74,304.78,59.959,1465283704,"201051344000853","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,432120.9,432120.9,33601,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283745,602388.00
06/07/2016 03:15,2,0.000,ALERT,213.29,301.77,60.007,1465283704,"201051344000685","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,437808.6,437808.6,38427,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283747,602389.00
06/07/2016 03:15,2,0.000,ALERT,213.06,301.47,59.996,1465283704,"201051344000917","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,434630.2,434630.2,38428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283749,602390.00
06/07/2016 03:15,2,0.000,ALERT,213.29,302.07,59.996,1465283704,"201051344001145","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,439832.6,439832.6,38284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283751,602391.00
06/07/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1465283704,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,432270.5,432270.5,38639,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283753,602392.00
06/07/2016 03:15,2,0.000,ALERT,212.38,302.68,59.996,1465283704,"274151322000088","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,675416.8,675416.8,27149,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283755,602393.00
06/07/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1465283704,"274151322000068","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,570137.1,570137.1,28693,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283756,602394.00
06/07/2016 03:15,2,0.000,ALERT,212.61,302.07,59.986,1465283704,"201051344001135","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,428316.3,428316.3,38572,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283758,602395.00
06/07/2016 03:15,2,0.000,ALERT,213.06,305.38,60.002,1465283704,"201051344000594","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,437322.4,437322.4,34038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283760,602396.00
06/07/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1465283704,"201051344001203","219011344069620",0.00,10.00,0,300.27,305.38,0.0,0.0,0.000,435349.3,435349.3,38609,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283762,602397.00
06/07/2016 03:15,2,0.000,ALERT,212.16,302.98,60.023,1465283704,"274151322000054","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,689874.0,689874.0,27176,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283764,602398.00
06/07/2016 03:15,2,0.000,ALERT,213.74,304.78,59.991,1465283704,"201051344000867","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,424776.4,424776.4,34043,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283766,602399.00
