ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 03:15,2,0.000,ALERT,212.83,301.47,59.981,1465283704,"201051344001093","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,433835.7,433835.7,38482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283768,602400.00
06/07/2016 03:15,2,0.000,ALERT,213.06,304.48,59.991,1465283704,"201051344000900","219011344069620",0.00,9.70,0,302.37,306.88,0.0,0.0,0.000,440442.1,440442.1,33438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283769,602401.00
06/07/2016 03:15,2,0.000,ALERT,213.51,304.18,60.007,1465283704,"201051344000648","219011344069620",0.00,9.30,0,302.07,306.58,0.0,0.0,0.000,432214.5,432214.5,33725,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283771,602402.00
06/07/2016 03:15,2,0.000,ALERT,213.29,305.38,59.996,1465283704,"201051344000569","219011344069620",0.00,10.00,0,303.28,307.48,0.0,0.0,0.000,441587.6,441587.6,33360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465283773,602403.00
06/07/2016 03:15,2,0.000,ALERT,213.51,305.08,59.986,1465283704,"201051344000983","219011344069620",0.00,10.00,0,302.98,306.88,0.0,0.0,0.000,433117.1,433117.1,33842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283775,602404.00
06/07/2016 03:15,2,0.000,ALERT,213.29,304.48,59.981,1465283704,"201051344001158","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,427330.8,427330.8,34102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283777,602405.00
06/07/2016 03:15,2,0.000,ALERT,213.74,305.08,59.975,1465283704,"201051344000576","219011344069620",0.00,9.70,0,302.68,306.88,0.0,0.0,0.000,434376.7,434376.7,33513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283778,602406.00
06/07/2016 03:15,2,0.000,ALERT,212.61,301.77,60.023,1465283704,"274151322000087","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,663346.2,663346.2,27282,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465283780,602407.00
06/07/2016 03:30,2,0.000,ALERT,213.96,304.18,59.981,1465284603,"201051344000645","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,433908.5,433908.5,33647,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284606,602408.00
06/07/2016 03:30,2,0.000,ALERT,212.61,302.07,59.959,1465284603,"274151322000085","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,691581.3,691581.3,27186,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284607,602409.00
06/07/2016 03:30,2,0.000,ALERT,213.96,303.58,59.975,1465284603,"201051344000633","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,425060.3,425060.3,34128,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284609,602410.00
06/07/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1465284603,"201051344000469","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,426483.3,426483.3,34063,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284611,602411.00
06/07/2016 03:30,2,0.000,ALERT,212.83,302.37,59.944,1465284603,"201051344000646","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,429792.9,429792.9,38611,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284613,602412.00
06/07/2016 03:30,2,0.000,ALERT,212.38,302.37,59.991,1465284603,"274151322000052","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,705263.2,705263.2,27418,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284615,602413.00
06/07/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1465284603,"201051344000585","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,436812.7,436812.7,38616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284617,602414.00
06/07/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1465284603,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,433345.5,433345.5,38420,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284618,602415.00
06/07/2016 03:30,2,0.000,ALERT,213.74,303.28,59.970,1465284603,"201051344000582","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,426757.1,426757.1,38575,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284620,602416.00
06/07/2016 03:30,2,0.000,ALERT,212.83,302.37,59.938,1465284603,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,439237.6,439237.6,38515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284622,602417.00
06/07/2016 03:30,2,0.000,ALERT,212.61,301.47,59.959,1465284603,"274151322000094","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,570280.3,570280.3,28486,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284624,602418.00
06/07/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1465284603,"201051344000579","219011344069620",0.00,10.00,0,303.28,306.88,0.0,0.0,0.000,440562.5,440562.5,14128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284626,602419.00
06/07/2016 03:30,2,0.000,ALERT,213.06,302.68,59.959,1465284603,"201051344000890","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,436406.8,436406.8,38532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284627,602420.00
06/07/2016 03:30,2,0.000,ALERT,213.29,302.68,59.954,1465284603,"201051344000438","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,438402.6,438402.6,38537,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284629,602421.00
06/07/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1465284603,"201051344000417","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,430831.3,430831.3,38699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284631,602422.00
06/07/2016 03:30,2,0.000,ALERT,212.38,302.07,59.970,1465284603,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,698893.6,698893.6,27489,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284633,602423.00
06/07/2016 03:30,2,0.000,ALERT,213.06,302.68,59.975,1465284603,"274151322000076","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,744310.0,744310.0,27488,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284634,602424.00
06/07/2016 03:30,2,0.000,ALERT,213.29,304.78,59.981,1465284603,"201051344000868","219011344069620",0.00,9.70,0,303.28,306.88,0.0,0.0,0.000,425557.8,425557.8,33782,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284636,602425.00
06/07/2016 03:30,2,0.000,ALERT,212.38,303.28,59.965,1465284603,"274151322000095","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,736635.6,736635.6,27407,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284638,602426.00
06/07/2016 03:30,2,0.000,ALERT,213.06,303.58,59.944,1465284603,"201051344000988","219011344069620",0.00,10.00,0,299.97,305.98,0.0,0.0,0.000,422593.3,422593.3,34078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284640,602427.00
06/07/2016 03:30,2,0.000,ALERT,213.06,301.77,59.970,1465284603,"201051344001025","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,436451.8,436451.8,38589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284642,602428.00
06/07/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1465284603,"201051344000458","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,433432.7,433432.7,33999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284644,602429.00
06/07/2016 03:30,2,0.000,ALERT,213.74,303.58,59.975,1465284603,"201051344000853","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,432120.9,432120.9,33603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284645,602430.00
06/07/2016 03:30,2,0.000,ALERT,213.51,302.68,59.965,1465284603,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,437808.6,437808.6,38429,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284647,602431.00
06/07/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1465284603,"201051344000917","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,434630.2,434630.2,38430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284649,602432.00
06/07/2016 03:30,2,0.000,ALERT,213.51,302.68,59.981,1465284603,"201051344001145","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,439832.6,439832.6,38286,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284651,602433.00
06/07/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1465284603,"201051344000651","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,432270.5,432270.5,38641,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284652,602434.00
06/07/2016 03:30,2,0.000,ALERT,212.16,301.77,60.012,1465284603,"274151322000088","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,675416.8,675416.8,27151,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284654,602435.00
06/07/2016 03:30,2,0.000,ALERT,213.29,301.77,59.944,1465284603,"274151322000068","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,570137.1,570137.1,28695,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284656,602436.00
06/07/2016 03:30,2,0.000,ALERT,212.83,302.37,59.975,1465284603,"201051344001135","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,428316.3,428316.3,38574,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284658,602437.00
06/07/2016 03:30,2,0.000,ALERT,213.06,304.78,59.975,1465284603,"201051344000594","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,437322.4,437322.4,34040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284660,602438.00
06/07/2016 03:30,2,0.000,ALERT,213.29,302.37,59.970,1465284603,"201051344001203","219011344069620",0.00,10.00,0,299.97,305.38,0.0,0.0,0.000,435349.3,435349.3,38611,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284662,602439.00
06/07/2016 03:30,2,0.000,ALERT,212.38,302.68,59.975,1465284603,"274151322000054","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,689874.0,689874.0,27178,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284664,602440.00
06/07/2016 03:30,2,0.000,ALERT,213.51,303.88,59.986,1465284603,"201051344000867","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,424776.4,424776.4,34045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284665,602441.00
06/07/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1465284603,"201051344001093","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,433835.7,433835.7,38484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284667,602442.00
06/07/2016 03:30,2,0.000,ALERT,213.29,303.88,59.991,1465284603,"201051344000900","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,440442.1,440442.1,33440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284669,602443.00
06/07/2016 03:30,2,0.000,ALERT,213.74,303.58,59.970,1465284603,"201051344000648","219011344069620",0.00,9.00,0,302.07,306.58,0.0,0.0,0.000,432214.5,432214.5,33727,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284671,602444.00
06/07/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1465284603,"201051344000569","219011344069620",0.00,10.00,0,303.28,307.18,0.0,0.0,0.000,441587.6,441587.6,33362,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284673,602445.00
06/07/2016 03:30,2,0.000,ALERT,213.29,304.18,59.981,1465284603,"201051344000983","219011344069620",0.00,10.00,0,302.98,306.88,0.0,0.0,0.000,433117.1,433117.1,33844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284675,602446.00
06/07/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1465284603,"201051344001158","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,427330.8,427330.8,34104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465284676,602447.00
06/07/2016 03:30,2,0.000,ALERT,213.74,304.18,59.970,1465284603,"201051344000576","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,434376.7,434376.7,33515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284678,602448.00
06/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1465284603,"274151322000087","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,663346.2,663346.2,27284,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465284680,602449.00
06/07/2016 03:45,2,0.000,ALERT,213.96,304.48,59.996,1465285504,"201051344000645","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,433908.5,433908.5,33649,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465285506,602450.00
06/07/2016 03:45,2,0.000,ALERT,212.83,302.68,59.991,1465285504,"274151322000085","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,691581.3,691581.3,27188,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285508,602451.00
06/07/2016 03:45,2,0.000,ALERT,213.96,304.18,59.996,1465285504,"201051344000633","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,425060.3,425060.3,34130,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465285509,602452.00
06/07/2016 03:45,2,0.000,ALERT,213.51,304.48,60.007,1465285504,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,426483.3,426483.3,34065,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285511,602453.00
06/07/2016 03:45,2,0.000,ALERT,212.61,301.77,59.996,1465285504,"201051344000646","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,429792.9,429792.9,38613,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285513,602454.00
06/07/2016 03:45,2,0.000,ALERT,212.61,302.37,59.996,1465285504,"274151322000052","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,705263.2,705263.2,27420,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285515,602455.00
06/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.996,1465285504,"201051344000585","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,436812.7,436812.7,38618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285517,602456.00
06/07/2016 03:45,2,0.000,ALERT,212.83,302.37,60.007,1465285504,"201051344001230","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,433345.5,433345.5,38422,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285518,602457.00
06/07/2016 03:45,2,0.000,ALERT,213.29,302.68,59.996,1465285504,"201051344000582","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,426757.1,426757.1,38577,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285520,602458.00
06/07/2016 03:45,2,0.000,ALERT,212.38,301.77,60.012,1465285504,"201051344000955","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,439237.6,439237.6,38517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285522,602459.00
06/07/2016 03:45,2,0.000,ALERT,212.83,302.37,60.002,1465285504,"274151322000094","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,570280.3,570280.3,28488,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285524,602460.00
06/07/2016 03:45,2,0.000,ALERT,213.51,305.08,59.996,1465285504,"201051344000579","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,440562.5,440562.5,14130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465285526,602461.00
06/07/2016 03:45,2,0.000,ALERT,212.83,302.37,59.996,1465285504,"201051344000890","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,436406.8,436406.8,38534,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285527,602462.00
06/07/2016 03:45,2,0.000,ALERT,213.06,301.77,60.002,1465285504,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,438402.6,438402.6,38539,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285529,602463.00
06/07/2016 03:45,2,0.000,ALERT,213.06,301.47,60.007,1465285504,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,430831.3,430831.3,38701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285531,602464.00
06/07/2016 03:45,2,0.000,ALERT,212.83,303.28,60.007,1465285504,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,698893.6,698893.6,27491,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285533,602465.00
06/07/2016 03:45,2,0.000,ALERT,213.29,303.28,60.007,1465285504,"274151322000076","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,744310.0,744310.0,27490,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465285535,602466.00
06/07/2016 03:45,2,0.000,ALERT,213.29,305.38,59.981,1465285504,"201051344000868","219011344069620",0.00,9.70,0,302.68,306.88,0.0,0.0,0.000,425557.8,425557.8,33784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285536,602467.00
06/07/2016 03:45,2,0.000,ALERT,212.61,303.88,59.991,1465285504,"274151322000095","219011344069620",0.00,10.00,0,302.07,305.08,0.0,0.0,0.000,736635.6,736635.6,27409,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285538,602468.00
06/07/2016 03:45,2,0.000,ALERT,213.29,304.48,60.007,1465285504,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.98,0.0,0.0,0.000,422593.3,422593.3,34080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285540,602469.00
06/07/2016 03:45,2,0.000,ALERT,212.83,301.17,60.034,1465285504,"201051344001025","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,436451.8,436451.8,38591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465285542,602470.00
06/07/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1465285504,"201051344000458","219011344069620",0.00,10.70,0,301.77,306.88,0.0,0.0,0.000,433432.7,433432.7,34001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465285544,602471.00
06/07/2016 03:45,2,0.000,ALERT,213.96,304.48,60.007,1465285504,"201051344000853","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,432120.9,432120.9,33605,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285545,602472.00
06/07/2016 03:45,2,0.000,ALERT,213.51,302.07,59.996,1465285504,"201051344000685","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,437808.6,437808.6,38431,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285547,602473.00
06/07/2016 03:45,2,0.000,ALERT,213.06,301.17,60.002,1465285504,"201051344000917","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,434630.2,434630.2,38432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285549,602474.00
06/07/2016 03:45,2,0.000,ALERT,213.29,302.37,60.012,1465285504,"201051344001145","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,439832.6,439832.6,38288,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285551,602475.00
06/07/2016 03:45,2,0.000,ALERT,213.06,301.17,60.002,1465285504,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,432270.5,432270.5,38643,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285552,602476.00
06/07/2016 03:45,2,0.000,ALERT,212.38,302.37,59.975,1465285504,"274151322000088","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,675416.8,675416.8,27153,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285554,602477.00
06/07/2016 03:45,2,0.000,ALERT,213.51,302.37,59.991,1465285504,"274151322000068","219011344069620",0.00,11.30,0,300.27,303.28,0.0,0.0,0.000,570137.1,570137.1,28697,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285556,602478.00
06/07/2016 03:45,2,0.000,ALERT,212.61,302.07,60.012,1465285504,"201051344001135","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,428316.3,428316.3,38576,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285558,602479.00
06/07/2016 03:45,2,0.000,ALERT,213.06,305.38,60.028,1465285504,"201051344000594","219011344069620",0.00,10.00,0,301.77,306.58,0.0,0.0,0.000,437322.4,437322.4,34042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285560,602480.00
06/07/2016 03:45,2,0.000,ALERT,213.06,301.77,60.007,1465285504,"201051344001203","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,435349.3,435349.3,38613,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285562,602481.00
06/07/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1465285504,"274151322000054","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,689874.0,689874.0,27180,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465285564,602482.00
06/07/2016 03:45,2,0.000,ALERT,213.74,304.18,59.996,1465285504,"201051344000867","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,424776.4,424776.4,34047,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285565,602483.00
06/07/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1465285504,"201051344001093","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,433835.7,433835.7,38486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285567,602484.00
06/07/2016 03:45,2,0.000,ALERT,213.29,304.48,59.996,1465285504,"201051344000900","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,440442.1,440442.1,33442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285569,602485.00
06/07/2016 03:45,2,0.000,ALERT,213.74,304.18,59.949,1465285504,"201051344000648","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,432214.5,432214.5,33729,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285571,602486.00
06/07/2016 03:45,2,0.000,ALERT,213.51,305.08,59.991,1465285504,"201051344000569","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,441587.6,441587.6,33364,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285572,602487.00
06/07/2016 03:45,2,0.000,ALERT,213.29,304.78,59.986,1465285504,"201051344000983","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,433117.1,433117.1,33846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285574,602488.00
06/07/2016 03:45,2,0.000,ALERT,213.51,304.48,59.996,1465285504,"201051344001158","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,427330.8,427330.8,34106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285576,602489.00
06/07/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1465285504,"201051344000576","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,434376.7,434376.7,33517,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285578,602490.00
06/07/2016 03:45,2,0.000,ALERT,213.06,302.37,59.986,1465285504,"274151322000087","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,663346.2,663346.2,27286,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465285580,602491.00
06/07/2016 04:00,2,0.000,ALERT,214.19,305.08,59.996,1465286403,"201051344000645","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,433908.5,433908.5,33651,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286405,602492.00
06/07/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1465286403,"274151322000085","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,691581.3,691581.3,27190,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286407,602493.00
06/07/2016 04:00,2,0.000,ALERT,214.41,304.78,59.996,1465286403,"201051344000633","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,425060.3,425060.3,34132,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286409,602494.00
06/07/2016 04:00,2,0.000,ALERT,213.96,305.08,59.991,1465286403,"201051344000469","219011344069620",0.00,9.30,0,301.47,306.28,0.0,0.0,0.000,426483.3,426483.3,34067,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286411,602495.00
06/07/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1465286403,"201051344000646","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,429792.9,429792.9,38615,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286413,602496.00
06/07/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1465286403,"274151322000052","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,705263.2,705263.2,27422,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286414,602497.00
06/07/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1465286403,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,436812.7,436812.7,38620,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286416,602498.00
06/07/2016 04:00,2,0.000,ALERT,213.29,302.98,59.954,1465286403,"201051344001230","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,433345.5,433345.5,38424,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286418,602499.00
06/07/2016 04:00,2,0.000,ALERT,213.74,303.28,59.986,1465286403,"201051344000582","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,426757.1,426757.1,38579,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286420,602500.00
06/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1465286403,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,439237.6,439237.6,38519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286422,602501.00
06/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.970,1465286403,"274151322000094","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,570280.3,570280.3,28490,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286424,602502.00
06/07/2016 04:00,2,0.000,ALERT,213.74,305.68,59.981,1465286403,"201051344000579","219011344069620",0.00,10.30,0,302.98,307.18,0.0,0.0,0.000,440562.5,440562.5,14132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286425,602503.00
06/07/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1465286403,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,436406.8,436406.8,38536,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286427,602504.00
06/07/2016 04:00,2,0.000,ALERT,213.51,302.37,59.981,1465286403,"201051344000438","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,438402.6,438402.6,38541,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286429,602505.00
06/07/2016 04:00,2,0.000,ALERT,213.51,301.77,59.975,1465286403,"201051344000417","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,430831.3,430831.3,38703,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286431,602506.00
06/07/2016 04:00,2,0.000,ALERT,213.06,303.58,59.970,1465286403,"274151322000083","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,698893.6,698893.6,27493,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286433,602507.00
06/07/2016 04:00,2,0.000,ALERT,213.51,302.37,59.970,1465286403,"274151322000076","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,744310.0,744310.0,27492,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286435,602508.00
06/07/2016 04:00,2,0.000,ALERT,213.74,305.68,59.981,1465286403,"201051344000868","219011344069620",0.00,9.70,0,303.28,307.48,0.0,0.0,0.000,425557.8,425557.8,33786,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286437,602509.00
06/07/2016 04:00,2,0.000,ALERT,213.06,303.58,59.970,1465286403,"274151322000095","219011344069620",0.00,10.00,0,302.37,305.68,0.0,0.0,0.000,736635.6,736635.6,27411,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286438,602510.00
06/07/2016 04:00,2,0.000,ALERT,213.51,304.78,59.928,1465286403,"201051344000988","219011344069620",0.00,10.00,0,300.27,306.28,0.0,0.0,0.000,422593.3,422593.3,34082,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286440,602511.00
06/07/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1465286403,"201051344001025","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,436451.8,436451.8,38593,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286442,602512.00
06/07/2016 04:00,2,0.000,ALERT,213.74,305.08,59.991,1465286403,"201051344000458","219011344069620",0.00,10.70,0,302.68,307.18,0.0,0.0,0.000,433432.7,433432.7,34003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286444,602513.00
06/07/2016 04:00,2,0.000,ALERT,214.41,304.78,59.965,1465286403,"201051344000853","219011344069620",0.00,9.70,0,302.98,306.58,0.0,0.0,0.000,432120.9,432120.9,33607,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286446,602514.00
06/07/2016 04:00,2,0.000,ALERT,213.51,302.68,59.981,1465286403,"201051344000685","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,437808.6,437808.6,38433,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286448,602515.00
06/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.981,1465286403,"201051344000917","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,434630.2,434630.2,38434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286449,602516.00
06/07/2016 04:00,2,0.000,ALERT,213.51,302.68,59.975,1465286403,"201051344001145","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,439832.6,439832.6,38290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286451,602517.00
06/07/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1465286403,"201051344000651","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,432270.5,432270.5,38645,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286453,602518.00
06/07/2016 04:00,2,0.000,ALERT,212.38,302.68,59.975,1465286403,"274151322000088","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,675416.8,675416.8,27155,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286455,602519.00
06/07/2016 04:00,2,0.000,ALERT,213.51,301.77,59.949,1465286403,"274151322000068","219011344069620",0.00,11.30,0,300.87,303.88,0.0,0.0,0.000,570137.1,570137.1,28699,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286457,602520.00
06/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.949,1465286403,"201051344001135","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,428316.3,428316.3,38578,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286459,602521.00
06/07/2016 04:00,2,0.000,ALERT,213.51,305.68,59.970,1465286403,"201051344000594","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,437322.4,437322.4,34044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286460,602522.00
06/07/2016 04:00,2,0.000,ALERT,213.29,302.37,59.965,1465286403,"201051344001203","219011344069620",0.00,9.70,0,299.97,305.68,0.0,0.0,0.000,435349.3,435349.3,38615,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286462,602523.00
06/07/2016 04:00,2,0.000,ALERT,213.06,303.28,59.959,1465286403,"274151322000054","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,689874.0,689874.0,27182,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286464,602524.00
06/07/2016 04:00,2,0.000,ALERT,213.96,304.78,59.944,1465286403,"201051344000867","219011344069620",0.00,10.30,0,301.77,306.88,0.0,0.0,0.000,424776.4,424776.4,34049,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286466,602525.00
06/07/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1465286403,"201051344001093","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,433835.7,433835.7,38488,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286468,602526.00
06/07/2016 04:00,2,0.000,ALERT,213.74,305.08,59.975,1465286403,"201051344000900","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,440442.1,440442.1,33444,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286469,602527.00
06/07/2016 04:00,2,0.000,ALERT,213.96,304.18,59.970,1465286403,"201051344000648","219011344069620",0.00,9.30,0,302.07,306.58,0.0,0.0,0.000,432214.5,432214.5,33731,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286471,602528.00
06/07/2016 04:00,2,0.000,ALERT,213.74,305.68,59.970,1465286403,"201051344000569","219011344069620",0.00,10.00,0,303.58,307.48,0.0,0.0,0.000,441587.6,441587.6,33366,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286473,602529.00
06/07/2016 04:00,2,0.000,ALERT,213.74,305.08,59.928,1465286403,"201051344000983","219011344069620",0.00,10.00,0,303.28,306.88,0.0,0.0,0.000,433117.1,433117.1,33848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286475,602530.00
06/07/2016 04:00,2,0.000,ALERT,213.74,304.48,59.965,1465286403,"201051344001158","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,427330.8,427330.8,34108,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465286477,602531.00
06/07/2016 04:00,2,0.000,ALERT,214.19,305.08,59.933,1465286403,"201051344000576","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,434376.7,434376.7,33519,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286478,602532.00
06/07/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1465286403,"274151322000087","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,663346.2,663346.2,27288,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465286480,602533.00
06/07/2016 04:15,2,0.000,ALERT,213.74,303.88,59.996,1465287303,"201051344000645","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,433908.5,433908.5,33653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287305,602534.00
06/07/2016 04:15,2,0.000,ALERT,212.61,302.37,59.991,1465287303,"274151322000085","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,691581.3,691581.3,27192,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287307,602535.00
06/07/2016 04:15,2,0.000,ALERT,213.74,303.28,60.012,1465287303,"201051344000633","219011344069620",0.00,9.70,0,300.57,306.28,0.0,0.0,0.000,425060.3,425060.3,34134,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287309,602536.00
06/07/2016 04:15,2,0.000,ALERT,213.29,303.88,60.002,1465287303,"201051344000469","219011344069620",0.00,9.00,0,301.47,306.58,0.0,0.0,0.000,426483.3,426483.3,34069,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287311,602537.00
06/07/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1465287303,"201051344000646","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,429792.9,429792.9,38617,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287312,602538.00
06/07/2016 04:15,2,0.000,ALERT,212.16,302.98,59.996,1465287303,"274151322000052","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,705263.2,705263.2,27424,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287314,602539.00
06/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1465287303,"201051344000585","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,436812.7,436812.7,38622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287316,602540.00
06/07/2016 04:15,2,0.000,ALERT,212.61,302.07,59.996,1465287303,"201051344001230","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,433345.5,433345.5,38426,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287318,602541.00
06/07/2016 04:15,2,0.000,ALERT,213.51,302.98,59.996,1465287303,"201051344000582","219011344069620",0.00,9.70,0,301.47,304.78,0.0,0.0,0.000,426757.1,426757.1,38581,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287320,602542.00
06/07/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1465287303,"201051344000955","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,439237.6,439237.6,38521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287322,602543.00
06/07/2016 04:15,2,0.000,ALERT,212.38,302.07,60.023,1465287303,"274151322000094","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,570280.3,570280.3,28492,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287323,602544.00
