ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 04:15,2,0.000,ALERT,213.29,304.48,59.991,1465287303,"201051344000579","219011344069620",0.00,10.00,0,302.98,307.48,0.0,0.0,0.000,440562.5,440562.5,14134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287325,602545.00
06/07/2016 04:15,2,0.000,ALERT,212.83,302.37,60.034,1465287303,"201051344000890","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,436406.8,436406.8,38538,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287327,602546.00
06/07/2016 04:15,2,0.000,ALERT,213.06,302.07,60.023,1465287303,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,438402.6,438402.6,38543,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287329,602547.00
06/07/2016 04:15,2,0.000,ALERT,213.06,301.47,59.991,1465287303,"201051344000417","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,430831.3,430831.3,38705,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287331,602548.00
06/07/2016 04:15,2,0.000,ALERT,212.38,302.68,59.991,1465287303,"274151322000083","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,698893.6,698893.6,27495,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287332,602549.00
06/07/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1465287303,"274151322000076","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,744310.0,744310.0,27494,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287334,602550.00
06/07/2016 04:15,2,0.000,ALERT,213.29,304.48,59.996,1465287303,"201051344000868","219011344069620",0.00,9.70,0,303.28,307.78,0.0,0.0,0.000,425557.8,425557.8,33788,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287336,602551.00
06/07/2016 04:15,2,0.000,ALERT,212.38,303.28,59.986,1465287303,"274151322000095","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,736635.6,736635.6,27413,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287338,602552.00
06/07/2016 04:15,2,0.000,ALERT,213.06,303.88,59.986,1465287303,"201051344000988","219011344069620",0.00,10.00,0,299.67,306.28,0.0,0.0,0.000,422593.3,422593.3,34084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287340,602553.00
06/07/2016 04:15,2,0.000,ALERT,212.61,300.87,59.986,1465287303,"201051344001025","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,436451.8,436451.8,38595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287342,602554.00
06/07/2016 04:15,2,0.000,ALERT,213.06,303.88,60.018,1465287303,"201051344000458","219011344069620",0.00,10.70,0,302.68,307.48,0.0,0.0,0.000,433432.7,433432.7,34005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287343,602555.00
06/07/2016 04:15,2,0.000,ALERT,213.96,303.88,59.991,1465287303,"201051344000853","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,432120.9,432120.9,33609,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287345,602556.00
06/07/2016 04:15,2,0.000,ALERT,213.29,302.07,59.991,1465287303,"201051344000685","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,437808.6,437808.6,38435,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287347,602557.00
06/07/2016 04:15,2,0.000,ALERT,213.06,301.17,59.996,1465287303,"201051344000917","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,434630.2,434630.2,38436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287349,602558.00
06/07/2016 04:15,2,0.000,ALERT,213.29,302.37,60.007,1465287303,"201051344001145","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,439832.6,439832.6,38292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287351,602559.00
06/07/2016 04:15,2,0.000,ALERT,212.83,300.87,59.991,1465287303,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,432270.5,432270.5,38647,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287352,602560.00
06/07/2016 04:15,2,0.000,ALERT,211.93,302.68,59.991,1465287303,"274151322000088","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,675416.8,675416.8,27157,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287354,602561.00
06/07/2016 04:15,2,0.000,ALERT,213.06,301.47,59.996,1465287303,"274151322000068","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,570137.1,570137.1,28701,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287357,602562.00
06/07/2016 04:15,2,0.000,ALERT,212.38,301.77,59.996,1465287303,"201051344001135","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,428316.3,428316.3,38580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287358,602563.00
06/07/2016 04:15,2,0.000,ALERT,212.83,304.48,59.996,1465287303,"201051344000594","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,437322.4,437322.4,34046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287360,602564.00
06/07/2016 04:15,2,0.000,ALERT,212.83,301.17,59.996,1465287303,"201051344001203","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,435349.3,435349.3,38617,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287362,602565.00
06/07/2016 04:15,2,0.000,ALERT,212.38,302.68,59.996,1465287303,"274151322000054","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,689874.0,689874.0,27184,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287364,602566.00
06/07/2016 04:15,2,0.000,ALERT,213.51,303.88,59.996,1465287303,"201051344000867","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,424776.4,424776.4,34051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287366,602567.00
06/07/2016 04:15,2,0.000,ALERT,212.83,301.47,59.996,1465287303,"201051344001093","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,433835.7,433835.7,38490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287367,602568.00
06/07/2016 04:15,2,0.000,ALERT,213.29,304.18,60.002,1465287303,"201051344000900","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,440442.1,440442.1,33446,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287369,602569.00
06/07/2016 04:15,2,0.000,ALERT,213.51,303.28,60.002,1465287303,"201051344000648","219011344069620",0.00,9.30,0,301.77,306.58,0.0,0.0,0.000,432214.5,432214.5,33733,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287371,602570.00
06/07/2016 04:15,2,0.000,ALERT,213.29,304.48,60.002,1465287303,"201051344000569","219011344069620",0.00,10.00,0,303.28,307.48,0.0,0.0,0.000,441587.6,441587.6,33368,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287373,602571.00
06/07/2016 04:15,2,0.000,ALERT,213.29,304.18,60.007,1465287303,"201051344000983","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,433117.1,433117.1,33850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287374,602572.00
06/07/2016 04:15,2,0.000,ALERT,213.29,303.58,60.034,1465287303,"201051344001158","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,427330.8,427330.8,34110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287376,602573.00
06/07/2016 04:15,2,0.000,ALERT,213.74,304.18,59.996,1465287303,"201051344000576","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,434376.7,434376.7,33521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465287378,602574.00
06/07/2016 04:15,2,0.000,ALERT,212.83,302.07,59.996,1465287303,"274151322000087","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,663346.2,663346.2,27290,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465287380,602575.00
06/07/2016 04:30,2,0.000,ALERT,213.96,304.48,59.975,1465288203,"201051344000645","219011344069620",0.00,10.00,0,301.77,306.58,0.0,0.0,0.000,433908.5,433908.5,33655,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288205,602576.00
06/07/2016 04:30,2,0.000,ALERT,213.06,302.68,59.965,1465288203,"274151322000085","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,691581.3,691581.3,27194,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288207,602577.00
06/07/2016 04:30,2,0.000,ALERT,214.19,304.18,59.986,1465288203,"201051344000633","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,425060.3,425060.3,34136,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288209,602578.00
06/07/2016 04:30,2,0.000,ALERT,213.74,304.48,59.981,1465288203,"201051344000469","219011344069620",0.00,9.30,0,300.87,305.98,0.0,0.0,0.000,426483.3,426483.3,34071,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288211,602579.00
06/07/2016 04:30,2,0.000,ALERT,212.61,301.77,59.965,1465288203,"201051344000646","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,429792.9,429792.9,38619,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288212,602580.00
06/07/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1465288203,"274151322000052","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,705263.2,705263.2,27426,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288214,602581.00
06/07/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1465288203,"201051344000585","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,436812.7,436812.7,38624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288216,602582.00
06/07/2016 04:30,2,0.000,ALERT,212.83,301.77,59.959,1465288203,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,433345.5,433345.5,38428,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288218,602583.00
06/07/2016 04:30,2,0.000,ALERT,213.29,302.68,59.996,1465288203,"201051344000582","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,426757.1,426757.1,38583,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288220,602584.00
06/07/2016 04:30,2,0.000,ALERT,212.38,301.77,59.970,1465288203,"201051344000955","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,439237.6,439237.6,38523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288221,602585.00
06/07/2016 04:30,2,0.000,ALERT,213.06,301.47,60.007,1465288203,"274151322000094","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,570280.3,570280.3,28494,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288223,602586.00
06/07/2016 04:30,2,0.000,ALERT,213.51,305.08,59.965,1465288203,"201051344000579","219011344069620",0.00,10.30,0,302.68,307.18,0.0,0.0,0.000,440562.5,440562.5,14136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288225,602587.00
06/07/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1465288203,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,436406.8,436406.8,38540,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288227,602588.00
06/07/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1465288203,"201051344000438","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,438402.6,438402.6,38545,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288229,602589.00
06/07/2016 04:30,2,0.000,ALERT,213.06,301.17,59.975,1465288203,"201051344000417","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,430831.3,430831.3,38707,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288230,602590.00
06/07/2016 04:30,2,0.000,ALERT,212.83,303.28,59.959,1465288203,"274151322000083","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,698893.6,698893.6,27497,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288232,602591.00
06/07/2016 04:30,2,0.000,ALERT,213.51,302.68,59.975,1465288203,"274151322000076","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,744310.0,744310.0,27496,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288234,602592.00
06/07/2016 04:30,2,0.000,ALERT,213.51,305.38,59.981,1465288203,"201051344000868","219011344069620",0.00,9.70,0,302.68,307.18,0.0,0.0,0.000,425557.8,425557.8,33790,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288236,602593.00
06/07/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1465288203,"274151322000095","219011344069620",0.00,10.30,0,302.07,305.38,0.0,0.0,0.000,736635.6,736635.6,27415,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288238,602594.00
06/07/2016 04:30,2,0.000,ALERT,213.29,304.18,60.007,1465288203,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.98,0.0,0.0,0.000,422593.3,422593.3,34086,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288240,602595.00
06/07/2016 04:30,2,0.000,ALERT,212.83,301.17,59.922,1465288203,"201051344001025","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,436451.8,436451.8,38597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288241,602596.00
06/07/2016 04:30,2,0.000,ALERT,213.29,304.48,59.959,1465288203,"201051344000458","219011344069620",0.00,10.70,0,302.37,307.18,0.0,0.0,0.000,433432.7,433432.7,34007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288243,602597.00
06/07/2016 04:30,2,0.000,ALERT,214.19,304.48,59.975,1465288203,"201051344000853","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,432120.9,432120.9,33611,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288245,602598.00
06/07/2016 04:30,2,0.000,ALERT,213.74,302.68,59.975,1465288203,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,437808.6,437808.6,38437,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288247,602599.00
06/07/2016 04:30,2,0.000,ALERT,213.29,301.77,59.975,1465288203,"201051344000917","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,434630.2,434630.2,38438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288249,602600.00
06/07/2016 04:30,2,0.000,ALERT,213.51,302.68,59.975,1465288203,"201051344001145","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,439832.6,439832.6,38294,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288250,602601.00
06/07/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1465288203,"201051344000651","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,432270.5,432270.5,38649,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288252,602602.00
06/07/2016 04:30,2,0.000,ALERT,212.61,302.98,59.965,1465288203,"274151322000088","219011344069620",0.00,11.00,0,301.17,304.18,0.0,0.0,0.000,675416.8,675416.8,27159,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288254,602603.00
06/07/2016 04:30,2,0.000,ALERT,213.74,302.07,59.965,1465288203,"274151322000068","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,570137.1,570137.1,28703,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288256,602604.00
06/07/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1465288203,"201051344001135","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,428316.3,428316.3,38582,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288258,602605.00
06/07/2016 04:30,2,0.000,ALERT,213.29,305.38,60.002,1465288203,"201051344000594","219011344069620",0.00,10.00,0,301.47,306.58,0.0,0.0,0.000,437322.4,437322.4,34048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288260,602606.00
06/07/2016 04:30,2,0.000,ALERT,213.29,302.07,59.986,1465288203,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,435349.3,435349.3,38619,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288262,602607.00
06/07/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1465288203,"274151322000054","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,689874.0,689874.0,27186,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288263,602608.00
06/07/2016 04:30,2,0.000,ALERT,213.74,304.48,59.965,1465288203,"201051344000867","219011344069620",0.00,10.30,0,301.17,306.88,0.0,0.0,0.000,424776.4,424776.4,34053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288265,602609.00
06/07/2016 04:30,2,0.000,ALERT,213.29,302.37,59.970,1465288203,"201051344001093","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,433835.7,433835.7,38492,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288267,602610.00
06/07/2016 04:30,2,0.000,ALERT,213.29,304.48,59.970,1465288203,"201051344000900","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,440442.1,440442.1,33448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288269,602611.00
06/07/2016 04:30,2,0.000,ALERT,213.74,304.18,59.965,1465288203,"201051344000648","219011344069620",0.00,9.30,0,301.47,306.58,0.0,0.0,0.000,432214.5,432214.5,33735,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288271,602612.00
06/07/2016 04:30,2,0.000,ALERT,213.74,305.08,59.965,1465288203,"201051344000569","219011344069620",0.00,9.70,0,302.98,307.18,0.0,0.0,0.000,441587.6,441587.6,33370,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288272,602613.00
06/07/2016 04:30,2,0.000,ALERT,213.51,304.78,59.970,1465288203,"201051344000983","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,433117.1,433117.1,33852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465288274,602614.00
06/07/2016 04:30,2,0.000,ALERT,213.74,304.48,59.970,1465288203,"201051344001158","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,427330.8,427330.8,34112,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288276,602615.00
06/07/2016 04:30,2,0.000,ALERT,214.19,305.38,60.012,1465288203,"201051344000576","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,434376.7,434376.7,33523,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288278,602616.00
06/07/2016 04:30,2,0.000,ALERT,213.06,301.77,59.922,1465288203,"274151322000087","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,663346.2,663346.2,27292,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465288280,602617.00
06/07/2016 04:45,2,0.000,ALERT,213.96,304.18,59.986,1465289104,"201051344000645","219011344069620",0.00,10.00,0,302.68,305.98,0.0,0.0,0.000,433908.5,433908.5,33657,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289106,602618.00
06/07/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1465289104,"274151322000085","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,691581.3,691581.3,27196,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289108,602619.00
06/07/2016 04:45,2,0.000,ALERT,213.74,303.58,59.991,1465289104,"201051344000633","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,425060.3,425060.3,34138,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289109,602620.00
06/07/2016 04:45,2,0.000,ALERT,213.51,303.88,59.991,1465289104,"201051344000469","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,426483.3,426483.3,34073,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289111,602621.00
06/07/2016 04:45,2,0.000,ALERT,213.06,302.37,60.018,1465289104,"201051344000646","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,429792.9,429792.9,38621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289113,602622.00
06/07/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1465289104,"274151322000052","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,705263.2,705263.2,27428,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289115,602623.00
06/07/2016 04:45,2,0.000,ALERT,213.51,302.68,59.986,1465289104,"201051344000585","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,436812.7,436812.7,38626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289117,602624.00
06/07/2016 04:45,2,0.000,ALERT,213.29,302.98,59.975,1465289104,"201051344001230","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,433345.5,433345.5,38430,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289118,602625.00
06/07/2016 04:45,2,0.000,ALERT,213.74,303.28,59.981,1465289104,"201051344000582","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,426757.1,426757.1,38585,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289120,602626.00
06/07/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1465289104,"201051344000955","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,439237.6,439237.6,38525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289122,602627.00
06/07/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1465289104,"274151322000094","219011344069620",0.00,10.00,0,300.57,303.58,0.0,0.0,0.000,570280.3,570280.3,28496,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289124,602628.00
06/07/2016 04:45,2,0.000,ALERT,213.29,304.48,59.970,1465289104,"201051344000579","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,440562.5,440562.5,14138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289126,602629.00
06/07/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1465289104,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,436406.8,436406.8,38542,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289127,602630.00
06/07/2016 04:45,2,0.000,ALERT,213.29,302.07,59.996,1465289104,"201051344000438","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,438402.6,438402.6,38547,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289129,602631.00
06/07/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1465289104,"201051344000417","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,430831.3,430831.3,38709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289131,602632.00
06/07/2016 04:45,2,0.000,ALERT,212.83,302.98,59.954,1465289104,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,698893.6,698893.6,27499,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289133,602633.00
06/07/2016 04:45,2,0.000,ALERT,213.51,302.37,59.965,1465289104,"274151322000076","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,744310.0,744310.0,27498,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289135,602634.00
06/07/2016 04:45,2,0.000,ALERT,213.51,304.48,59.965,1465289104,"201051344000868","219011344069620",0.00,9.70,0,302.98,306.58,0.0,0.0,0.000,425557.8,425557.8,33792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289136,602635.00
06/07/2016 04:45,2,0.000,ALERT,212.83,303.88,59.965,1465289104,"274151322000095","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,736635.6,736635.6,27417,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289138,602636.00
06/07/2016 04:45,2,0.000,ALERT,213.29,303.88,59.965,1465289104,"201051344000988","219011344069620",0.00,10.00,0,299.97,305.98,0.0,0.0,0.000,422593.3,422593.3,34088,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289140,602637.00
06/07/2016 04:45,2,0.000,ALERT,213.06,301.47,60.018,1465289104,"201051344001025","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,436451.8,436451.8,38599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289142,602638.00
06/07/2016 04:45,2,0.000,ALERT,213.51,304.18,59.975,1465289104,"201051344000458","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,433432.7,433432.7,34009,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289144,602639.00
06/07/2016 04:45,2,0.000,ALERT,214.19,303.88,59.965,1465289104,"201051344000853","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,432120.9,432120.9,33613,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289146,602640.00
06/07/2016 04:45,2,0.000,ALERT,213.74,302.68,59.965,1465289104,"201051344000685","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,437808.6,437808.6,38439,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465289147,602641.00
06/07/2016 04:45,2,0.000,ALERT,213.51,301.77,59.970,1465289104,"201051344000917","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,434630.2,434630.2,38440,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289149,602642.00
06/07/2016 04:45,2,0.000,ALERT,213.74,302.68,59.970,1465289104,"201051344001145","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,439832.6,439832.6,38296,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289151,602643.00
06/07/2016 04:45,2,0.000,ALERT,213.51,301.77,59.965,1465289104,"201051344000651","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,432270.5,432270.5,38651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289153,602644.00
06/07/2016 04:45,2,0.000,ALERT,212.61,302.37,59.959,1465289104,"274151322000088","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,675416.8,675416.8,27161,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289155,602645.00
06/07/2016 04:45,2,0.000,ALERT,213.51,301.77,59.965,1465289104,"274151322000068","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,570137.1,570137.1,28705,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289157,602646.00
06/07/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1465289104,"201051344001135","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,428316.3,428316.3,38584,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289159,602647.00
06/07/2016 04:45,2,0.000,ALERT,213.06,304.48,59.965,1465289104,"201051344000594","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,437322.4,437322.4,34050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289160,602648.00
06/07/2016 04:45,2,0.000,ALERT,213.51,302.07,59.965,1465289104,"201051344001203","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,435349.3,435349.3,38621,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289162,602649.00
06/07/2016 04:45,2,0.000,ALERT,212.83,302.98,59.959,1465289104,"274151322000054","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,689874.0,689874.0,27188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289164,602650.00
06/07/2016 04:45,2,0.000,ALERT,213.74,303.88,59.959,1465289104,"201051344000867","219011344069620",0.00,10.00,0,301.77,306.58,0.0,0.0,0.000,424776.4,424776.4,34055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289166,602651.00
06/07/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1465289104,"201051344001093","219011344069620",0.00,10.30,0,300.57,303.58,0.0,0.0,0.000,433835.7,433835.7,38494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289167,602652.00
06/07/2016 04:45,2,0.000,ALERT,213.51,303.88,60.002,1465289104,"201051344000900","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,440442.1,440442.1,33450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289169,602653.00
06/07/2016 04:45,2,0.000,ALERT,213.74,302.98,59.965,1465289104,"201051344000648","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,432214.5,432214.5,33737,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289171,602654.00
06/07/2016 04:45,2,0.000,ALERT,213.74,304.78,59.928,1465289104,"201051344000569","219011344069620",0.00,9.70,0,303.28,307.18,0.0,0.0,0.000,441587.6,441587.6,33372,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289173,602655.00
06/07/2016 04:45,2,0.000,ALERT,213.74,304.48,59.965,1465289104,"201051344000983","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,433117.1,433117.1,33854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289175,602656.00
06/07/2016 04:45,2,0.000,ALERT,213.51,303.88,59.965,1465289104,"201051344001158","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,427330.8,427330.8,34114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289177,602657.00
06/07/2016 04:45,2,0.000,ALERT,213.96,304.78,59.965,1465289104,"201051344000576","219011344069620",0.00,9.30,0,302.37,306.88,0.0,0.0,0.000,434376.7,434376.7,33525,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289178,602658.00
06/07/2016 04:45,2,0.000,ALERT,212.83,301.47,59.944,1465289104,"274151322000087","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,663346.2,663346.2,27294,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465289180,602659.00
06/07/2016 05:00,2,0.000,ALERT,213.29,303.28,60.028,1465290003,"201051344000645","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,433908.5,433908.5,33659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290005,602660.00
06/07/2016 05:00,2,0.000,ALERT,212.38,302.07,60.028,1465290003,"274151322000085","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,691581.3,691581.3,27198,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290006,602661.00
06/07/2016 05:00,2,0.000,ALERT,213.29,302.68,59.991,1465290003,"201051344000633","219011344069620",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,425060.3,425060.3,34140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290008,602662.00
06/07/2016 05:00,2,0.000,ALERT,212.83,303.28,59.959,1465290003,"201051344000469","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,426483.3,426483.3,34075,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290010,602663.00
06/07/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1465290003,"201051344000646","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,429792.9,429792.9,38623,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290012,602664.00
06/07/2016 05:00,2,0.000,ALERT,211.93,301.47,59.986,1465290003,"274151322000052","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,705263.2,705263.2,27430,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290014,602665.00
06/07/2016 05:00,2,0.000,ALERT,213.06,302.07,59.991,1465290003,"201051344000585","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,436812.7,436812.7,38628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290016,602666.00
06/07/2016 05:00,2,0.000,ALERT,212.83,302.07,60.018,1465290003,"201051344001230","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,433345.5,433345.5,38432,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290017,602667.00
06/07/2016 05:00,2,0.000,ALERT,213.29,302.68,59.991,1465290003,"201051344000582","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,426757.1,426757.1,38587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290019,602668.00
06/07/2016 05:00,2,0.000,ALERT,212.61,302.07,59.981,1465290003,"201051344000955","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,439237.6,439237.6,38527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290021,602669.00
06/07/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1465290003,"274151322000094","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,570280.3,570280.3,28498,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290023,602670.00
06/07/2016 05:00,2,0.000,ALERT,212.83,303.88,59.986,1465290003,"201051344000579","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,440562.5,440562.5,14140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290024,602671.00
06/07/2016 05:00,2,0.000,ALERT,212.83,302.37,60.018,1465290003,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,436406.8,436406.8,38544,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290026,602672.00
06/07/2016 05:00,2,0.000,ALERT,212.83,301.77,59.986,1465290003,"201051344000438","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,438402.6,438402.6,38549,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290028,602673.00
06/07/2016 05:00,2,0.000,ALERT,212.83,301.17,59.991,1465290003,"201051344000417","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,430831.3,430831.3,38711,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290030,602674.00
06/07/2016 05:00,2,0.000,ALERT,212.38,302.68,59.991,1465290003,"274151322000083","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,698893.6,698893.6,27501,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290032,602675.00
06/07/2016 05:00,2,0.000,ALERT,212.83,302.98,59.991,1465290003,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,744310.0,744310.0,27500,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290033,602676.00
06/07/2016 05:00,2,0.000,ALERT,212.83,303.88,59.996,1465290003,"201051344000868","219011344069620",0.00,9.30,0,302.68,306.28,0.0,0.0,0.000,425557.8,425557.8,33794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290035,602677.00
06/07/2016 05:00,2,0.000,ALERT,212.16,303.58,59.996,1465290003,"274151322000095","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,736635.6,736635.6,27419,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290037,602678.00
06/07/2016 05:00,2,0.000,ALERT,212.83,303.28,59.986,1465290003,"201051344000988","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,422593.3,422593.3,34090,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290039,602679.00
06/07/2016 05:00,2,0.000,ALERT,212.61,301.47,59.996,1465290003,"201051344001025","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,436451.8,436451.8,38601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290041,602680.00
06/07/2016 05:00,2,0.000,ALERT,212.83,303.58,59.991,1465290003,"201051344000458","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,433432.7,433432.7,34011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290042,602681.00
06/07/2016 05:00,2,0.000,ALERT,213.29,302.98,59.981,1465290003,"201051344000853","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,432120.9,432120.9,33615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290044,602682.00
06/07/2016 05:00,2,0.000,ALERT,213.29,302.07,59.986,1465290003,"201051344000685","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,437808.6,437808.6,38441,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290046,602683.00
06/07/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1465290003,"201051344000917","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,434630.2,434630.2,38442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290048,602684.00
06/07/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1465290003,"201051344001145","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,439832.6,439832.6,38298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290050,602685.00
06/07/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1465290003,"201051344000651","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,432270.5,432270.5,38653,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290051,602686.00
06/07/2016 05:00,2,0.000,ALERT,211.70,301.77,59.991,1465290003,"274151322000088","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,675416.8,675416.8,27163,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290053,602687.00
06/07/2016 05:00,2,0.000,ALERT,212.83,301.47,59.981,1465290003,"274151322000068","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,570137.1,570137.1,28707,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290055,602688.00
06/07/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1465290003,"201051344001135","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,428316.3,428316.3,38586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290057,602689.00
