ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 05:00,2,0.000,ALERT,212.61,303.88,59.938,1465290003,"201051344000594","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,437322.4,437322.4,34052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290059,602690.00
06/07/2016 05:00,2,0.000,ALERT,212.83,301.47,59.933,1465290003,"201051344001203","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,435349.3,435349.3,38623,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290061,602691.00
06/07/2016 05:00,2,0.000,ALERT,211.93,302.37,59.949,1465290003,"274151322000054","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,689874.0,689874.0,27190,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290062,602692.00
06/07/2016 05:00,2,0.000,ALERT,213.06,303.28,59.970,1465290003,"201051344000867","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,424776.4,424776.4,34057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290064,602693.00
06/07/2016 05:00,2,0.000,ALERT,212.83,301.77,59.944,1465290003,"201051344001093","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,433835.7,433835.7,38496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290066,602694.00
06/07/2016 05:00,2,0.000,ALERT,212.83,303.58,59.933,1465290003,"201051344000900","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,440442.1,440442.1,33452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290068,602695.00
06/07/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1465290003,"201051344000648","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,432214.5,432214.5,33739,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290070,602696.00
06/07/2016 05:00,2,0.000,ALERT,213.06,304.48,59.975,1465290003,"201051344000569","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,441587.6,441587.6,33374,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290071,602697.00
06/07/2016 05:00,2,0.000,ALERT,213.06,303.88,59.970,1465290003,"201051344000983","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,433117.1,433117.1,33856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290073,602698.00
06/07/2016 05:00,2,0.000,ALERT,213.06,303.28,59.928,1465290003,"201051344001158","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,427330.8,427330.8,34116,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290075,602699.00
06/07/2016 05:00,2,0.000,ALERT,213.51,303.88,59.970,1465290003,"201051344000576","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,434376.7,434376.7,33527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290077,602700.00
06/07/2016 05:00,2,0.000,ALERT,212.16,302.07,59.959,1465290003,"274151322000087","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,663346.2,663346.2,27296,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290079,602701.00
06/07/2016 05:15,2,0.000,ALERT,213.06,302.98,59.949,1465290904,"201051344000645","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,433908.5,433908.5,33661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290906,602702.00
06/07/2016 05:15,2,0.000,ALERT,211.93,301.47,59.991,1465290904,"274151322000085","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,691581.3,691581.3,27200,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290907,602703.00
06/07/2016 05:15,2,0.000,ALERT,213.06,302.68,59.991,1465290904,"201051344000633","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,425060.3,425060.3,34142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290909,602704.00
06/07/2016 05:15,2,0.000,ALERT,212.61,302.68,60.034,1465290904,"201051344000469","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,426483.3,426483.3,34077,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290911,602705.00
06/07/2016 05:15,2,0.000,ALERT,211.93,300.87,59.991,1465290904,"201051344000646","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,429792.9,429792.9,38625,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290913,602706.00
06/07/2016 05:15,2,0.000,ALERT,211.70,301.47,59.986,1465290904,"274151322000052","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,705263.2,705263.2,27432,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290915,602707.00
06/07/2016 05:15,2,0.000,ALERT,212.16,301.17,59.991,1465290904,"201051344000585","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,436812.7,436812.7,38630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290917,602708.00
06/07/2016 05:15,2,0.000,ALERT,212.16,301.47,59.996,1465290904,"201051344001230","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,433345.5,433345.5,38434,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290918,602709.00
06/07/2016 05:15,2,0.000,ALERT,212.61,301.77,59.996,1465290904,"201051344000582","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,426757.1,426757.1,38589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290920,602710.00
06/07/2016 05:15,2,0.000,ALERT,211.70,300.87,59.991,1465290904,"201051344000955","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,439237.6,439237.6,38529,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290922,602711.00
06/07/2016 05:15,2,0.000,ALERT,212.16,301.17,60.028,1465290904,"274151322000094","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,570280.3,570280.3,28500,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290924,602712.00
06/07/2016 05:15,2,0.000,ALERT,212.61,303.88,59.986,1465290904,"201051344000579","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,440562.5,440562.5,14142,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290926,602713.00
06/07/2016 05:15,2,0.000,ALERT,212.16,301.47,59.986,1465290904,"201051344000890","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,436406.8,436406.8,38546,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290927,602714.00
06/07/2016 05:15,2,0.000,ALERT,212.38,300.87,60.002,1465290904,"201051344000438","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,438402.6,438402.6,38551,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290929,602715.00
06/07/2016 05:15,2,0.000,ALERT,212.16,300.27,59.986,1465290904,"201051344000417","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,430831.3,430831.3,38713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290931,602716.00
06/07/2016 05:15,2,0.000,ALERT,211.93,302.07,59.996,1465290904,"274151322000083","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,698893.6,698893.6,27503,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290933,602717.00
06/07/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1465290904,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,744310.0,744310.0,27502,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290935,602718.00
06/07/2016 05:15,2,0.000,ALERT,212.61,303.88,60.018,1465290904,"201051344000868","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,425557.8,425557.8,33796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290937,602719.00
06/07/2016 05:15,2,0.000,ALERT,211.70,302.07,59.986,1465290904,"274151322000095","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,736635.6,736635.6,27421,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290938,602720.00
06/07/2016 05:15,2,0.000,ALERT,212.38,302.68,59.981,1465290904,"201051344000988","219011344069620",0.00,9.70,0,299.07,304.78,0.0,0.0,0.000,422593.3,422593.3,34092,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290940,602721.00
06/07/2016 05:15,2,0.000,ALERT,211.93,300.27,60.002,1465290904,"201051344001025","219011344069620",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,436451.8,436451.8,38603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290942,602722.00
06/07/2016 05:15,2,0.000,ALERT,212.38,303.28,59.986,1465290904,"201051344000458","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,433432.7,433432.7,34013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290944,602723.00
06/07/2016 05:15,2,0.000,ALERT,213.06,303.28,59.991,1465290904,"201051344000853","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,432120.9,432120.9,33617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290946,602724.00
06/07/2016 05:15,2,0.000,ALERT,212.61,301.17,59.981,1465290904,"201051344000685","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,437808.6,437808.6,38443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290947,602725.00
06/07/2016 05:15,2,0.000,ALERT,212.38,300.57,59.996,1465290904,"201051344000917","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,434630.2,434630.2,38444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290949,602726.00
06/07/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1465290904,"201051344001145","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,439832.6,439832.6,38300,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290951,602727.00
06/07/2016 05:15,2,0.000,ALERT,212.38,300.27,59.996,1465290904,"201051344000651","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,432270.5,432270.5,38655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290953,602728.00
06/07/2016 05:15,2,0.000,ALERT,211.48,301.47,59.986,1465290904,"274151322000088","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,675416.8,675416.8,27165,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290955,602729.00
06/07/2016 05:15,2,0.000,ALERT,212.38,300.57,60.018,1465290904,"274151322000068","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,570137.1,570137.1,28709,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290957,602730.00
06/07/2016 05:15,2,0.000,ALERT,211.93,300.57,59.991,1465290904,"201051344001135","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,428316.3,428316.3,38588,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290959,602731.00
06/07/2016 05:15,2,0.000,ALERT,212.16,303.28,59.996,1465290904,"201051344000594","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,437322.4,437322.4,34054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290960,602732.00
06/07/2016 05:15,2,0.000,ALERT,212.16,300.57,59.996,1465290904,"201051344001203","219011344069620",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,435349.3,435349.3,38625,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290962,602733.00
06/07/2016 05:15,2,0.000,ALERT,211.70,301.17,59.991,1465290904,"274151322000054","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,689874.0,689874.0,27192,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290964,602734.00
06/07/2016 05:15,2,0.000,ALERT,212.83,302.98,59.996,1465290904,"201051344000867","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,424776.4,424776.4,34059,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290966,602735.00
06/07/2016 05:15,2,0.000,ALERT,212.38,300.87,59.970,1465290904,"201051344001093","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,433835.7,433835.7,38498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290968,602736.00
06/07/2016 05:15,2,0.000,ALERT,212.38,303.28,60.002,1465290904,"201051344000900","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,440442.1,440442.1,33454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290970,602737.00
06/07/2016 05:15,2,0.000,ALERT,212.83,302.68,60.002,1465290904,"201051344000648","219011344069620",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,432214.5,432214.5,33741,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290972,602738.00
06/07/2016 05:15,2,0.000,ALERT,212.61,303.58,60.018,1465290904,"201051344000569","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,441587.6,441587.6,33376,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290973,602739.00
06/07/2016 05:15,2,0.000,ALERT,212.38,303.28,59.996,1465290904,"201051344000983","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,433117.1,433117.1,33858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465290975,602740.00
06/07/2016 05:15,2,0.000,ALERT,212.61,302.68,60.028,1465290904,"201051344001158","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,427330.8,427330.8,34118,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290977,602741.00
06/07/2016 05:15,2,0.000,ALERT,213.06,303.58,59.970,1465290904,"201051344000576","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,434376.7,434376.7,33529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290979,602742.00
06/07/2016 05:15,2,0.000,ALERT,211.93,300.87,60.012,1465290904,"274151322000087","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,663346.2,663346.2,27298,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465290981,602743.00
06/07/2016 05:30,2,0.000,ALERT,212.61,302.37,59.975,1465291803,"201051344000645","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,433908.5,433908.5,33663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291805,602744.00
06/07/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1465291803,"274151322000085","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,691581.3,691581.3,27202,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291807,602745.00
06/07/2016 05:30,2,0.000,ALERT,212.61,301.77,59.981,1465291803,"201051344000633","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,425060.3,425060.3,34144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291809,602746.00
06/07/2016 05:30,2,0.000,ALERT,212.16,302.07,59.954,1465291803,"201051344000469","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,426483.3,426483.3,34079,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291811,602747.00
06/07/2016 05:30,2,0.000,ALERT,211.70,300.87,59.970,1465291803,"201051344000646","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,429792.9,429792.9,38627,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291813,602748.00
06/07/2016 05:30,2,0.000,ALERT,211.25,301.77,59.965,1465291803,"274151322000052","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,705263.2,705263.2,27434,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291814,602749.00
06/07/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1465291803,"201051344000585","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,436812.7,436812.7,38632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291816,602750.00
06/07/2016 05:30,2,0.000,ALERT,211.93,301.17,59.944,1465291803,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,433345.5,433345.5,38436,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291818,602751.00
06/07/2016 05:30,2,0.000,ALERT,212.38,301.47,59.959,1465291803,"201051344000582","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,426757.1,426757.1,38591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291820,602752.00
06/07/2016 05:30,2,0.000,ALERT,211.25,300.57,59.970,1465291803,"201051344000955","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,439237.6,439237.6,38531,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291822,602753.00
06/07/2016 05:30,2,0.000,ALERT,211.25,300.27,59.949,1465291803,"274151322000094","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,570280.3,570280.3,28502,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291824,602754.00
06/07/2016 05:30,2,0.000,ALERT,211.93,302.68,59.975,1465291803,"201051344000579","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,440562.5,440562.5,14144,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291825,602755.00
06/07/2016 05:30,2,0.000,ALERT,211.70,301.17,59.975,1465291803,"201051344000890","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,436406.8,436406.8,38548,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291827,602756.00
06/07/2016 05:30,2,0.000,ALERT,212.16,300.57,60.012,1465291803,"201051344000438","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,438402.6,438402.6,38553,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291829,602757.00
06/07/2016 05:30,2,0.000,ALERT,212.16,300.27,59.970,1465291803,"201051344000417","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,430831.3,430831.3,38715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291831,602758.00
06/07/2016 05:30,2,0.000,ALERT,211.48,301.77,59.996,1465291803,"274151322000083","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,698893.6,698893.6,27505,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291832,602759.00
06/07/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1465291803,"274151322000076","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,744310.0,744310.0,27504,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291834,602760.00
06/07/2016 05:30,2,0.000,ALERT,211.93,302.68,59.970,1465291803,"201051344000868","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,425557.8,425557.8,33798,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291836,602761.00
06/07/2016 05:30,2,0.000,ALERT,211.25,302.07,59.959,1465291803,"274151322000095","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,736635.6,736635.6,27423,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291838,602762.00
06/07/2016 05:30,2,0.000,ALERT,212.16,302.37,59.959,1465291803,"201051344000988","219011344069620",0.00,9.70,0,298.17,304.18,0.0,0.0,0.000,422593.3,422593.3,34094,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291840,602763.00
06/07/2016 05:30,2,0.000,ALERT,211.70,299.97,59.970,1465291803,"201051344001025","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,436451.8,436451.8,38605,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291842,602764.00
06/07/2016 05:30,2,0.000,ALERT,211.93,302.37,59.991,1465291803,"201051344000458","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,433432.7,433432.7,34015,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291843,602765.00
06/07/2016 05:30,2,0.000,ALERT,212.83,302.07,60.002,1465291803,"201051344000853","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,432120.9,432120.9,33619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291845,602766.00
06/07/2016 05:30,2,0.000,ALERT,212.38,300.87,59.928,1465291803,"201051344000685","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,437808.6,437808.6,38445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291847,602767.00
06/07/2016 05:30,2,0.000,ALERT,211.93,300.27,59.949,1465291803,"201051344000917","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,434630.2,434630.2,38446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291849,602768.00
06/07/2016 05:30,2,0.000,ALERT,212.16,300.57,59.954,1465291803,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,439832.6,439832.6,38302,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291851,602769.00
06/07/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1465291803,"201051344000651","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,432270.5,432270.5,38657,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291853,602770.00
06/07/2016 05:30,2,0.000,ALERT,210.80,300.27,59.959,1465291803,"274151322000088","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,675416.8,675416.8,27167,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291855,602771.00
06/07/2016 05:30,2,0.000,ALERT,211.70,299.97,59.954,1465291803,"274151322000068","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,570137.1,570137.1,28711,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291857,602772.00
06/07/2016 05:30,2,0.000,ALERT,211.48,300.27,59.965,1465291803,"201051344001135","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,428316.3,428316.3,38590,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291858,602773.00
06/07/2016 05:30,2,0.000,ALERT,211.70,302.37,59.954,1465291803,"201051344000594","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,437322.4,437322.4,34056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291860,602774.00
06/07/2016 05:30,2,0.000,ALERT,211.93,300.57,59.917,1465291803,"201051344001203","219011344069620",0.00,9.70,0,298.47,303.88,0.0,0.0,0.000,435349.3,435349.3,38627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291862,602775.00
06/07/2016 05:30,2,0.000,ALERT,211.03,300.87,59.944,1465291803,"274151322000054","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,689874.0,689874.0,27194,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291864,602776.00
06/07/2016 05:30,2,0.000,ALERT,212.16,301.77,59.959,1465291803,"201051344000867","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,424776.4,424776.4,34061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291866,602777.00
06/07/2016 05:30,2,0.000,ALERT,211.93,300.87,60.007,1465291803,"201051344001093","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,433835.7,433835.7,38500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291868,602778.00
06/07/2016 05:30,2,0.000,ALERT,211.70,302.07,59.970,1465291803,"201051344000900","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,440442.1,440442.1,33456,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465291870,602779.00
06/07/2016 05:30,2,0.000,ALERT,212.16,301.47,59.981,1465291803,"201051344000648","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,432214.5,432214.5,33743,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291871,602780.00
06/07/2016 05:30,2,0.000,ALERT,211.93,302.98,59.959,1465291803,"201051344000569","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,441587.6,441587.6,33378,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291873,602781.00
06/07/2016 05:30,2,0.000,ALERT,211.93,302.07,59.975,1465291803,"201051344000983","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,433117.1,433117.1,33860,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291875,602782.00
06/07/2016 05:30,2,0.000,ALERT,211.93,301.77,59.933,1465291803,"201051344001158","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,427330.8,427330.8,34120,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291877,602783.00
06/07/2016 05:30,2,0.000,ALERT,212.16,302.68,59.981,1465291803,"201051344000576","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,434376.7,434376.7,33531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291878,602784.00
06/07/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1465291803,"274151322000087","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,663346.2,663346.2,27300,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465291880,602785.00
06/07/2016 05:45,2,0.000,ALERT,211.93,301.47,59.944,1465292705,"201051344000645","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,433908.5,433908.5,33665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292707,602786.00
06/07/2016 05:45,2,0.000,ALERT,211.25,300.27,59.991,1465292705,"274151322000085","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,691581.3,691581.3,27204,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292709,602787.00
06/07/2016 05:45,2,0.000,ALERT,212.16,301.17,59.965,1465292705,"201051344000633","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,425060.3,425060.3,34146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292710,602788.00
06/07/2016 05:45,2,0.000,ALERT,211.48,301.17,59.959,1465292705,"201051344000469","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,426483.3,426483.3,34081,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292712,602789.00
06/07/2016 05:45,2,0.000,ALERT,210.80,299.37,59.938,1465292705,"201051344000646","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,429792.9,429792.9,38629,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292714,602790.00
06/07/2016 05:45,2,0.000,ALERT,210.80,299.67,59.959,1465292705,"274151322000052","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,705263.2,705263.2,27436,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292716,602791.00
06/07/2016 05:45,2,0.000,ALERT,211.25,299.97,59.938,1465292705,"201051344000585","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,436812.7,436812.7,38634,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292718,602792.00
06/07/2016 05:45,2,0.000,ALERT,211.03,299.97,59.970,1465292705,"201051344001230","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,433345.5,433345.5,38438,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292720,602793.00
06/07/2016 05:45,2,0.000,ALERT,211.70,300.57,59.965,1465292705,"201051344000582","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,426757.1,426757.1,38593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292722,602794.00
06/07/2016 05:45,2,0.000,ALERT,210.80,299.67,59.959,1465292705,"201051344000955","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,439237.6,439237.6,38533,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292723,602795.00
06/07/2016 05:45,2,0.000,ALERT,211.03,299.67,59.959,1465292705,"274151322000094","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,570280.3,570280.3,28504,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292725,602796.00
06/07/2016 05:45,2,0.000,ALERT,211.48,302.07,59.965,1465292705,"201051344000579","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,440562.5,440562.5,14146,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292727,602797.00
06/07/2016 05:45,2,0.000,ALERT,211.03,299.97,59.965,1465292705,"201051344000890","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,436406.8,436406.8,38550,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292729,602798.00
06/07/2016 05:45,2,0.000,ALERT,211.25,299.67,59.996,1465292705,"201051344000438","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,438402.6,438402.6,38555,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292731,602799.00
06/07/2016 05:45,2,0.000,ALERT,211.25,299.07,59.970,1465292705,"201051344000417","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,430831.3,430831.3,38717,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292732,602800.00
06/07/2016 05:45,2,0.000,ALERT,211.25,300.57,59.981,1465292705,"274151322000083","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,698893.6,698893.6,27507,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292734,602801.00
06/07/2016 05:45,2,0.000,ALERT,211.48,300.57,59.965,1465292705,"274151322000076","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,744310.0,744310.0,27506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292736,602802.00
06/07/2016 05:45,2,0.000,ALERT,211.48,302.07,60.007,1465292705,"201051344000868","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,425557.8,425557.8,33800,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292738,602803.00
06/07/2016 05:45,2,0.000,ALERT,211.03,301.77,59.970,1465292705,"274151322000095","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,736635.6,736635.6,27425,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292740,602804.00
06/07/2016 05:45,2,0.000,ALERT,211.48,301.47,59.975,1465292705,"201051344000988","219011344069620",0.00,9.70,0,297.57,303.88,0.0,0.0,0.000,422593.3,422593.3,34096,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292741,602805.00
06/07/2016 05:45,2,0.000,ALERT,211.03,299.07,59.928,1465292705,"201051344001025","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,436451.8,436451.8,38607,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292743,602806.00
06/07/2016 05:45,2,0.000,ALERT,211.48,301.77,59.986,1465292705,"201051344000458","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,433432.7,433432.7,34017,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292745,602807.00
06/07/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1465292705,"201051344000853","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,432120.9,432120.9,33621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292747,602808.00
06/07/2016 05:45,2,0.000,ALERT,211.48,299.67,59.986,1465292705,"201051344000685","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,437808.6,437808.6,38447,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292748,602809.00
06/07/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1465292705,"201051344000917","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,434630.2,434630.2,38448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292750,602810.00
06/07/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1465292705,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,439832.6,439832.6,38304,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292752,602811.00
06/07/2016 05:45,2,0.000,ALERT,211.25,299.37,60.012,1465292705,"201051344000651","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,432270.5,432270.5,38659,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292754,602812.00
06/07/2016 05:45,2,0.000,ALERT,210.57,300.27,59.975,1465292705,"274151322000088","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,675416.8,675416.8,27169,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292756,602813.00
06/07/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1465292705,"274151322000068","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,570137.1,570137.1,28713,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292758,602814.00
06/07/2016 05:45,2,0.000,ALERT,210.80,299.67,59.991,1465292705,"201051344001135","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,428316.3,428316.3,38592,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292759,602815.00
06/07/2016 05:45,2,0.000,ALERT,211.25,302.07,59.981,1465292705,"201051344000594","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,437322.4,437322.4,34058,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292761,602816.00
06/07/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1465292705,"201051344001203","219011344069620",0.00,9.30,0,298.17,303.88,0.0,0.0,0.000,435349.3,435349.3,38629,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292763,602817.00
06/07/2016 05:45,2,0.000,ALERT,210.80,300.57,59.986,1465292705,"274151322000054","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,689874.0,689874.0,27196,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292765,602818.00
06/07/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1465292705,"201051344000867","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,424776.4,424776.4,34063,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292767,602819.00
06/07/2016 05:45,2,0.000,ALERT,211.03,299.67,60.007,1465292705,"201051344001093","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,433835.7,433835.7,38502,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292769,602820.00
06/07/2016 05:45,2,0.000,ALERT,211.48,301.77,59.986,1465292705,"201051344000900","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,440442.1,440442.1,33458,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292770,602821.00
06/07/2016 05:45,2,0.000,ALERT,211.70,300.87,59.986,1465292705,"201051344000648","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,432214.5,432214.5,33745,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292772,602822.00
06/07/2016 05:45,2,0.000,ALERT,211.48,302.07,59.991,1465292705,"201051344000569","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,441587.6,441587.6,33380,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292774,602823.00
06/07/2016 05:45,2,0.000,ALERT,211.48,301.77,60.018,1465292705,"201051344000983","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,433117.1,433117.1,33862,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292776,602824.00
06/07/2016 05:45,2,0.000,ALERT,211.25,301.17,60.018,1465292705,"201051344001158","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,427330.8,427330.8,34122,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292777,602825.00
06/07/2016 05:45,2,0.000,ALERT,211.93,302.07,59.996,1465292705,"201051344000576","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,434376.7,434376.7,33533,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465292779,602826.00
06/07/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1465292705,"274151322000087","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,663346.2,663346.2,27302,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465292781,602827.00
06/07/2016 06:00,2,0.000,ALERT,211.25,299.67,59.954,1465293603,"201051344000645","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,433908.5,433908.5,33667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293605,602828.00
06/07/2016 06:00,2,0.000,ALERT,210.35,298.77,59.954,1465293603,"274151322000085","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,691581.3,691581.3,27206,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465293607,602829.00
06/07/2016 06:00,2,0.000,ALERT,211.48,299.37,59.959,1465293603,"201051344000633","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,425060.3,425060.3,34148,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293609,602830.00
06/07/2016 06:00,2,0.000,ALERT,211.03,299.97,59.954,1465293603,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,426483.3,426483.3,34083,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293610,602831.00
06/07/2016 06:00,2,0.000,ALERT,210.12,298.77,59.949,1465293603,"201051344000646","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,429792.9,429792.9,38631,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293612,602832.00
06/07/2016 06:00,2,0.000,ALERT,210.12,299.07,59.933,1465293603,"274151322000052","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,705263.2,705263.2,27438,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293614,602833.00
06/07/2016 06:00,2,0.000,ALERT,210.57,299.37,59.954,1465293603,"201051344000585","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,436812.7,436812.7,38636,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293616,602834.00
