ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 06:00,2,0.000,ALERT,210.12,299.37,59.949,1465293603,"201051344001230","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,433345.5,433345.5,38440,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293618,602835.00
06/07/2016 06:00,2,0.000,ALERT,210.80,299.97,59.965,1465293603,"201051344000582","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,426757.1,426757.1,38595,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293620,602836.00
06/07/2016 06:00,2,0.000,ALERT,209.90,299.37,59.944,1465293603,"201051344000955","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,439237.6,439237.6,38535,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293621,602837.00
06/07/2016 06:00,2,0.000,ALERT,210.12,298.77,59.944,1465293603,"274151322000094","219011344069620",0.00,10.00,0,297.87,303.88,0.0,0.0,0.000,570280.3,570280.3,28506,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293623,602838.00
06/07/2016 06:00,2,0.000,ALERT,210.80,300.57,59.938,1465293603,"201051344000579","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,440562.5,440562.5,14148,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293625,602839.00
06/07/2016 06:00,2,0.000,ALERT,209.90,299.67,59.944,1465293603,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,436406.8,436406.8,38552,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465293627,602840.00
06/07/2016 06:00,2,0.000,ALERT,210.57,299.67,59.933,1465293603,"201051344000438","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,438402.6,438402.6,38557,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293629,602841.00
06/07/2016 06:00,2,0.000,ALERT,210.35,298.77,59.938,1465293603,"201051344000417","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,430831.3,430831.3,38719,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293631,602842.00
06/07/2016 06:00,2,0.000,ALERT,210.35,300.27,59.938,1465293603,"274151322000083","219011344069620",0.00,10.00,0,298.47,305.38,0.0,0.0,0.000,698893.6,698893.6,27509,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293633,602843.00
06/07/2016 06:00,2,0.000,ALERT,211.03,299.67,59.954,1465293603,"274151322000076","219011344069620",0.00,10.30,0,298.17,304.48,0.0,0.0,0.000,744310.0,744310.0,27508,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293634,602844.00
06/07/2016 06:00,2,0.000,ALERT,210.80,300.87,59.954,1465293603,"201051344000868","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,425557.8,425557.8,33802,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293636,602845.00
06/07/2016 06:00,2,0.000,ALERT,210.57,301.17,59.954,1465293603,"274151322000095","219011344069620",0.00,9.70,0,299.37,305.68,0.0,0.0,0.000,736635.6,736635.6,27427,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293638,602846.00
06/07/2016 06:00,2,0.000,ALERT,210.80,299.97,59.954,1465293603,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.68,0.0,0.0,0.000,422593.3,422593.3,34098,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293640,602847.00
06/07/2016 06:00,2,0.000,ALERT,210.12,298.77,59.954,1465293603,"201051344001025","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,436451.8,436451.8,38609,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293642,602848.00
06/07/2016 06:00,2,0.000,ALERT,210.80,300.27,59.922,1465293603,"201051344000458","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,433432.7,433432.7,34019,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293643,602849.00
06/07/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1465293603,"201051344000853","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,432120.9,432120.9,33623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293645,602850.00
06/07/2016 06:00,2,0.000,ALERT,210.80,299.67,59.981,1465293603,"201051344000685","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,437808.6,437808.6,38449,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465293647,602851.00
06/07/2016 06:00,2,0.000,ALERT,210.57,299.07,59.981,1465293603,"201051344000917","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,434630.2,434630.2,38450,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293649,602852.00
06/07/2016 06:00,2,0.000,ALERT,210.57,299.67,59.959,1465293603,"201051344001145","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,439832.6,439832.6,38306,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293651,602853.00
06/07/2016 06:00,2,0.000,ALERT,210.57,299.07,59.959,1465293603,"201051344000651","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,432270.5,432270.5,38661,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293653,602854.00
06/07/2016 06:00,2,0.000,ALERT,209.67,299.37,59.954,1465293603,"274151322000088","219011344069620",0.00,10.70,0,298.17,304.48,0.0,0.0,0.000,675416.8,675416.8,27171,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293654,602855.00
06/07/2016 06:00,2,0.000,ALERT,210.80,298.47,59.986,1465293603,"274151322000068","219011344069620",0.00,11.00,0,297.57,303.88,0.0,0.0,0.000,570137.1,570137.1,28715,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293656,602856.00
06/07/2016 06:00,2,0.000,ALERT,210.12,299.67,59.965,1465293603,"201051344001135","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,428316.3,428316.3,38594,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465293658,602857.00
06/07/2016 06:00,2,0.000,ALERT,210.57,300.57,59.954,1465293603,"201051344000594","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,437322.4,437322.4,34060,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293660,602858.00
06/07/2016 06:00,2,0.000,ALERT,210.35,299.07,59.949,1465293603,"201051344001203","219011344069620",0.00,9.30,0,297.26,303.28,0.0,0.0,0.000,435349.3,435349.3,38631,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293662,602859.00
06/07/2016 06:00,2,0.000,ALERT,210.12,299.97,59.970,1465293603,"274151322000054","219011344069620",0.00,10.70,0,298.17,305.08,0.0,0.0,0.000,689874.0,689874.0,27198,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293663,602860.00
06/07/2016 06:00,2,0.000,ALERT,211.03,299.67,59.944,1465293603,"201051344000867","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,424776.4,424776.4,34065,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293665,602861.00
06/07/2016 06:00,2,0.000,ALERT,210.12,299.37,59.949,1465293603,"201051344001093","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,433835.7,433835.7,38504,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293667,602862.00
06/07/2016 06:00,2,0.000,ALERT,210.80,299.67,59.954,1465293603,"201051344000900","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,440442.1,440442.1,33460,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293669,602863.00
06/07/2016 06:00,2,0.000,ALERT,211.03,299.37,59.928,1465293603,"201051344000648","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,432214.5,432214.5,33747,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293671,602864.00
06/07/2016 06:00,2,0.000,ALERT,210.80,300.57,59.949,1465293603,"201051344000569","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,441587.6,441587.6,33382,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293672,602865.00
06/07/2016 06:00,2,0.000,ALERT,210.80,300.27,59.933,1465293603,"201051344000983","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,433117.1,433117.1,33864,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293674,602866.00
06/07/2016 06:00,2,0.000,ALERT,211.03,299.97,59.938,1465293603,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,427330.8,427330.8,34124,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293676,602867.00
06/07/2016 06:00,2,0.000,ALERT,211.25,300.57,59.917,1465293603,"201051344000576","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,434376.7,434376.7,33535,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293678,602868.00
06/07/2016 06:00,2,0.000,ALERT,210.35,298.17,59.949,1465293603,"274151322000087","219011344069620",0.00,11.00,0,297.26,304.18,0.0,0.0,0.000,663346.2,663346.2,27304,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465293680,602869.00
06/07/2016 06:15,2,0.000,ALERT,212.38,302.37,59.938,1465294503,"201051344000645","219011344069620",0.00,9.70,0,297.57,303.58,0.0,0.0,0.000,433908.5,433908.5,33669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294505,602870.00
06/07/2016 06:15,2,0.020,ALERT,211.25,300.87,59.922,1465294503,"274151322000085","219011344069620",27.57,10.30,0,296.66,304.48,0.0,0.0,0.000,691581.3,691581.3,27208,0,0,0,L,1151911521,0,121.55,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465294507,602871.00
06/07/2016 06:15,2,0.000,ALERT,212.16,301.77,59.954,1465294503,"201051344000633","219011344069620",0.00,9.00,0,296.36,303.28,0.0,0.0,0.000,425060.3,425060.3,34150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294508,602872.00
06/07/2016 06:15,2,0.000,ALERT,212.16,302.68,59.975,1465294503,"201051344000469","219011344069620",0.00,8.50,0,296.96,303.58,0.0,0.0,0.000,426483.3,426483.3,34085,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294510,602873.00
06/07/2016 06:15,2,0.000,ALERT,211.03,300.27,59.954,1465294503,"201051344000646","219011344069620",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,429792.9,429792.9,38633,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294512,602874.00
06/07/2016 06:15,2,0.043,ALERT,211.03,301.47,59.954,1465294503,"274151322000052","219011344069620",27.55,10.30,0,296.66,305.08,0.0,0.0,0.000,705263.2,705263.2,27440,0,0,0,L,1151911521,0,120.65,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1465294514,602875.00
06/07/2016 06:15,2,0.000,ALERT,211.48,300.87,59.965,1465294503,"201051344000585","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,436812.7,436812.7,38638,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294516,602876.00
06/07/2016 06:15,2,0.000,ALERT,211.03,300.57,59.954,1465294503,"201051344001230","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,433345.5,433345.5,38442,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294518,602877.00
06/07/2016 06:15,2,0.000,ALERT,211.70,301.47,59.970,1465294503,"201051344000582","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,426757.1,426757.1,38597,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294519,602878.00
06/07/2016 06:15,2,0.000,ALERT,210.80,300.57,59.959,1465294503,"201051344000955","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,439237.6,439237.6,38537,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294521,602879.00
06/07/2016 06:15,2,0.000,ALERT,211.03,300.27,59.949,1465294503,"274151322000094","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,570280.3,570280.3,28508,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294523,602880.00
06/07/2016 06:15,2,0.000,ALERT,211.93,303.28,59.959,1465294503,"201051344000579","219011344069620",0.00,9.70,0,298.77,304.78,0.0,0.0,0.000,440562.5,440562.5,14150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294525,602881.00
06/07/2016 06:15,2,0.000,ALERT,211.25,301.17,59.970,1465294503,"201051344000890","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,436406.8,436406.8,38554,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294527,602882.00
06/07/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1465294503,"201051344000438","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,438402.6,438402.6,38559,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294528,602883.00
06/07/2016 06:15,2,0.000,ALERT,211.25,299.67,59.965,1465294503,"201051344000417","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,430831.3,430831.3,38721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294530,602884.00
06/07/2016 06:15,2,0.021,ALERT,211.25,301.17,59.965,1465294503,"274151322000083","219011344069620",27.29,10.30,0,297.26,302.98,0.0,0.0,0.000,698893.6,698893.6,27511,0,0,0,L,1151911521,0,120.65,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1465294532,602885.00
06/07/2016 06:15,2,0.018,ALERT,211.70,300.57,59.959,1465294503,"274151322000076","219011344069620",28.13,10.30,0,296.66,302.98,0.0,0.0,0.000,744310.0,744310.0,27510,0,0,0,L,1151911521,0,121.33,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1465294534,602886.00
06/07/2016 06:15,2,0.000,ALERT,211.93,303.58,59.954,1465294503,"201051344000868","219011344069620",0.00,9.00,0,298.77,304.78,0.0,0.0,0.000,425557.8,425557.8,33804,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294536,602887.00
06/07/2016 06:15,2,0.012,ALERT,211.03,302.37,59.954,1465294503,"274151322000095","219011344069620",27.43,9.70,0,297.87,303.58,0.0,0.0,0.000,736635.6,736635.6,27429,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1465294538,602888.00
06/07/2016 06:15,2,0.000,ALERT,211.93,302.68,59.938,1465294503,"201051344000988","219011344069620",0.00,9.70,0,295.76,303.88,0.0,0.0,0.000,422593.3,422593.3,34100,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294539,602889.00
06/07/2016 06:15,2,0.000,ALERT,211.25,299.97,59.959,1465294503,"201051344001025","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,436451.8,436451.8,38611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294541,602890.00
06/07/2016 06:15,2,0.000,ALERT,211.93,302.68,59.965,1465294503,"201051344000458","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,433432.7,433432.7,34021,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294543,602891.00
06/07/2016 06:15,2,0.000,ALERT,212.61,302.37,59.965,1465294503,"201051344000853","219011344069620",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,432120.9,432120.9,33625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294545,602892.00
06/07/2016 06:15,2,0.000,ALERT,211.48,300.57,59.965,1465294503,"201051344000685","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,437808.6,437808.6,38451,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294547,602893.00
06/07/2016 06:15,2,0.000,ALERT,211.48,299.97,59.954,1465294503,"201051344000917","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,434630.2,434630.2,38452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294549,602894.00
06/07/2016 06:15,2,0.000,ALERT,211.48,300.87,59.965,1465294503,"201051344001145","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,439832.6,439832.6,38308,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294550,602895.00
06/07/2016 06:15,2,0.000,ALERT,211.25,299.67,59.954,1465294503,"201051344000651","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,432270.5,432270.5,38663,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294552,602896.00
06/07/2016 06:15,2,0.008,ALERT,210.35,300.57,59.991,1465294503,"274151322000088","219011344069620",25.78,10.70,0,296.66,302.68,0.0,0.0,0.000,675416.8,675416.8,27173,0,0,0,L,1151911521,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1465294554,602897.00
06/07/2016 06:15,2,0.000,ALERT,211.70,300.27,59.917,1465294503,"274151322000068","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,570137.1,570137.1,28717,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294556,602898.00
06/07/2016 06:15,2,0.000,ALERT,210.57,299.97,59.965,1465294503,"201051344001135","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,428316.3,428316.3,38596,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294558,602899.00
06/07/2016 06:15,2,0.000,ALERT,211.70,302.98,59.922,1465294503,"201051344000594","219011344069620",0.00,9.30,0,297.57,304.48,0.0,0.0,0.000,437322.4,437322.4,34062,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294560,602900.00
06/07/2016 06:15,2,0.000,ALERT,211.25,300.27,59.959,1465294503,"201051344001203","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,435349.3,435349.3,38633,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294561,602901.00
06/07/2016 06:15,2,0.016,ALERT,210.80,301.47,59.917,1465294503,"274151322000054","219011344069620",27.39,10.70,0,296.66,303.28,0.0,0.0,0.000,689874.0,689874.0,27200,0,0,0,L,1151911521,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1465294563,602902.00
06/07/2016 06:15,2,0.000,ALERT,212.16,302.37,60.012,1465294503,"201051344000867","219011344069620",0.00,9.70,0,297.26,304.48,0.0,0.0,0.000,424776.4,424776.4,34067,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294565,602903.00
06/07/2016 06:15,2,0.000,ALERT,211.03,300.27,59.949,1465294503,"201051344001093","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,433835.7,433835.7,38506,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294567,602904.00
06/07/2016 06:15,2,0.000,ALERT,211.70,302.68,59.965,1465294503,"201051344000900","219011344069620",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,440442.1,440442.1,33462,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294569,602905.00
06/07/2016 06:15,2,0.000,ALERT,212.16,302.37,59.970,1465294503,"201051344000648","219011344069620",0.00,8.50,0,297.57,304.18,0.0,0.0,0.000,432214.5,432214.5,33749,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294570,602906.00
06/07/2016 06:15,2,0.000,ALERT,211.93,303.28,59.954,1465294503,"201051344000569","219011344069620",0.00,9.30,0,299.07,305.08,0.0,0.0,0.000,441587.6,441587.6,33384,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465294572,602907.00
06/07/2016 06:15,2,0.000,ALERT,211.93,302.98,59.959,1465294503,"201051344000983","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,433117.1,433117.1,33866,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294574,602908.00
06/07/2016 06:15,2,0.000,ALERT,211.93,302.37,59.949,1465294503,"201051344001158","219011344069620",0.00,9.00,0,297.57,303.58,0.0,0.0,0.000,427330.8,427330.8,34126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294576,602909.00
06/07/2016 06:15,2,0.000,ALERT,212.38,303.28,59.933,1465294503,"201051344000576","219011344069620",0.00,9.00,0,298.17,304.18,0.0,0.0,0.000,434376.7,434376.7,33537,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465294578,602910.00
06/07/2016 06:15,2,0.029,ALERT,211.25,300.27,59.954,1465294503,"274151322000087","219011344069620",26.42,11.00,0,296.06,302.37,0.0,0.0,0.000,663346.2,663346.2,27306,0,0,0,L,1151911521,0,121.33,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1465294579,602911.00
06/07/2016 06:30,2,0.145,ALERT,212.16,302.68,59.970,1465295403,"201051344000645","219011344069620",20.18,9.70,0,299.97,312.59,3.0,0.9,0.000,433908.5,433908.5,33671,0,0,0,L,1122011218,0,121.33,121.55,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465295405,602912.00
06/07/2016 06:30,2,0.062,ALERT,210.80,300.27,59.970,1465295403,"274151322000085","219011344069620",21.73,10.30,0,298.17,302.68,1.4,0.0,0.000,691581.3,691581.3,27210,0,0,0,L,1151911521,0,121.55,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465295407,602913.00
06/07/2016 06:30,2,0.148,ALERT,212.16,302.07,59.986,1465295403,"201051344000633","219011344069620",21.65,9.00,0,298.17,311.99,3.2,1.2,0.000,425060.3,425060.3,34152,0,0,0,L,1122011218,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1465295409,602914.00
06/07/2016 06:30,2,0.170,ALERT,211.70,302.68,59.975,1465295403,"201051344000469","219011344069620",22.15,8.50,0,299.07,311.39,3.9,1.8,0.000,426483.4,426483.4,34087,0,0,0,L,1122011218,0,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1465295411,602915.00
06/07/2016 06:30,2,0.150,ALERT,210.57,300.87,59.986,1465295403,"201051344000646","219011344069620",20.42,9.30,0,297.57,302.37,3.1,1.1,0.000,429792.9,429792.9,38635,0,0,0,L,1122011218,0,121.10,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1465295413,602916.00
06/07/2016 06:30,2,0.088,ALERT,210.80,300.57,59.944,1465295403,"274151322000052","219011344069620",21.19,10.30,0,297.87,303.28,1.9,0.0,0.000,705263.2,705263.2,27442,0,0,0,L,1151911521,0,120.20,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465295414,602917.00
06/07/2016 06:30,2,0.143,ALERT,211.03,301.47,59.975,1465295403,"201051344000585","219011344069620",21.59,9.30,0,298.17,302.37,3.2,1.1,0.000,436812.7,436812.7,38640,0,0,0,L,1122011218,0,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1465295416,602918.00
06/07/2016 06:30,2,0.146,ALERT,210.80,301.17,59.975,1465295403,"201051344001230","219011344069620",20.12,9.30,0,298.77,302.68,3.0,1.0,0.000,433345.6,433345.6,38444,0,0,0,L,1122011218,0,121.10,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1465295418,602919.00
06/07/2016 06:30,2,0.154,ALERT,211.25,302.07,59.981,1465295403,"201051344000582","219011344069620",22.13,9.00,0,299.37,302.98,3.5,1.4,0.000,426757.2,426757.2,38599,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465295420,602920.00
06/07/2016 06:30,2,0.170,ALERT,210.35,300.87,59.975,1465295403,"201051344000955","219011344069620",21.37,9.70,0,298.47,302.37,3.7,1.7,0.000,439237.6,439237.6,38539,0,0,0,L,1122011218,0,120.42,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1465295422,602921.00
06/07/2016 06:30,2,0.000,ALERT,210.57,299.67,59.965,1465295403,"274151322000094","219011344069620",40.24,10.00,0,297.87,387.14,0.0,0.0,0.000,570280.3,570280.3,28510,0,0,0,L,1151911521,0,120.65,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465295423,602922.00
06/07/2016 06:30,2,0.172,ALERT,211.25,302.98,59.949,1465295403,"201051344000579","219011344069620",21.95,9.70,0,300.57,312.59,3.9,1.8,0.000,440562.6,440562.6,14152,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465295425,602923.00
06/07/2016 06:30,2,0.164,ALERT,210.80,301.47,59.933,1465295403,"201051344000890","219011344069620",22.17,10.00,0,298.77,303.58,3.7,1.7,0.000,436406.9,436406.9,38556,0,0,0,L,1122011218,0,121.10,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465295427,602924.00
06/07/2016 06:30,2,0.164,ALERT,211.03,301.17,59.944,1465295403,"201051344000438","219011344069620",21.83,9.30,0,298.47,302.68,3.7,1.6,0.000,438402.7,438402.7,38561,0,0,0,L,1122011218,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1465295429,602925.00
06/07/2016 06:30,2,0.197,ALERT,211.25,300.57,59.944,1465295403,"201051344000417","219011344069620",21.49,9.70,0,297.87,301.77,4.3,2.3,0.000,430831.5,430831.5,38723,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1465295430,602926.00
06/07/2016 06:30,2,0.064,ALERT,210.80,300.57,59.959,1465295403,"274151322000083","219011344069620",21.61,10.30,0,298.47,303.28,1.4,0.0,0.000,698893.6,698893.6,27513,0,0,0,L,1151911521,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465295432,602927.00
06/07/2016 06:30,2,0.066,ALERT,211.25,300.57,59.970,1465295403,"274151322000076","219011344069620",22.40,10.30,0,298.47,303.28,1.5,0.0,0.000,744310.0,744310.0,27512,0,0,0,L,1151911521,0,121.10,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1465295434,602928.00
06/07/2016 06:30,2,0.143,ALERT,211.48,303.28,59.981,1465295403,"201051344000868","219011344069620",21.57,9.00,0,300.87,313.20,3.1,1.1,0.000,425557.8,425557.8,33806,0,0,0,L,1122011218,0,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1465295436,602929.00
06/07/2016 06:30,2,0.059,ALERT,211.03,301.77,59.970,1465295403,"274151322000095","219011344069620",22.05,9.70,0,299.37,303.88,1.3,0.0,0.000,736635.6,736635.6,27431,0,0,0,L,1151911521,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1465295438,602930.00
06/07/2016 06:30,2,0.125,ALERT,211.48,302.98,59.975,1465295403,"201051344000988","219011344069620",22.26,9.30,0,297.57,311.69,2.9,0.9,0.000,422593.3,422593.3,34102,0,0,0,L,1122011218,0,120.65,121.33,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465295440,602931.00
06/07/2016 06:30,2,0.137,ALERT,210.57,299.97,59.965,1465295403,"201051344001025","219011344069620",22.34,9.00,0,297.87,302.98,3.1,1.1,0.000,436451.9,436451.9,38613,0,0,0,L,1122011218,0,120.42,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1465295442,602932.00
06/07/2016 06:30,2,0.152,ALERT,211.48,302.98,59.986,1465295403,"201051344000458","219011344069620",22.07,10.30,0,300.27,312.59,3.4,1.4,0.000,433432.8,433432.8,34023,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465295443,602933.00
06/07/2016 06:30,2,0.137,ALERT,212.16,302.68,59.975,1465295403,"201051344000853","219011344069620",20.83,9.30,0,299.97,312.29,2.9,0.9,0.000,432120.9,432120.9,33627,0,0,0,L,1122011218,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1465295445,602934.00
06/07/2016 06:30,2,0.133,ALERT,211.25,300.87,59.981,1465295403,"201051344000685","219011344069620",21.41,9.30,0,298.47,302.37,2.9,0.9,0.000,437808.6,437808.6,38453,0,0,0,L,1122011218,0,121.55,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1465295447,602935.00
06/07/2016 06:30,2,0.143,ALERT,211.03,300.27,59.986,1465295403,"201051344000917","219011344069620",20.91,10.30,0,297.26,301.77,3.0,1.0,0.000,434630.3,434630.3,38454,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1465295449,602936.00
06/07/2016 06:30,2,0.129,ALERT,211.25,301.17,59.970,1465295403,"201051344001145","219011344069620",21.57,9.30,0,298.47,302.98,2.9,0.8,0.000,439832.6,439832.6,38310,0,0,0,L,1122011218,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1465295451,602937.00
06/07/2016 06:30,2,0.166,ALERT,211.03,299.97,59.975,1465295403,"201051344000651","219011344069620",20.97,8.50,0,297.87,302.07,3.5,1.5,0.000,432270.6,432270.6,38665,0,0,0,L,1122011218,0,121.33,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1465295452,602938.00
06/07/2016 06:30,2,0.049,ALERT,210.35,300.27,59.975,1465295403,"274151322000088","219011344069620",21.05,10.70,0,297.87,302.37,1.1,0.0,0.000,675416.8,675416.8,27175,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465295454,602939.00
06/07/2016 06:30,2,0.008,ALERT,211.48,299.67,59.965,1465295403,"274151322000068","219011344069620",40.43,11.00,0,297.87,386.53,0.0,0.0,0.000,570137.1,570137.1,28719,0,0,0,L,1151911521,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465295456,602940.00
06/07/2016 06:30,2,0.141,ALERT,210.57,300.87,59.975,1465295403,"201051344001135","219011344069620",21.87,9.30,0,298.47,302.98,3.1,1.1,0.000,428316.4,428316.4,38598,0,0,0,L,1122011218,0,120.65,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465295458,602941.00
06/07/2016 06:30,2,0.146,ALERT,211.25,303.28,59.981,1465295403,"201051344000594","219011344069620",22.05,9.30,0,299.67,312.89,3.3,1.3,0.000,437322.4,437322.4,34064,0,0,0,L,1122011218,0,120.88,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1465295460,602942.00
06/07/2016 06:30,2,0.141,ALERT,211.03,300.87,59.959,1465295403,"201051344001203","219011344069620",20.95,9.30,0,298.17,304.18,3.0,1.0,0.000,435349.3,435349.3,38635,0,0,0,L,1122011218,0,121.33,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1465295462,602943.00
06/07/2016 06:30,2,0.059,ALERT,210.80,300.87,59.928,1465295403,"274151322000054","219011344069620",21.51,10.70,0,298.17,303.28,1.3,0.0,0.000,689874.0,689874.0,27202,0,0,0,L,1151911521,0,120.88,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1465295463,602944.00
06/07/2016 06:30,2,0.135,ALERT,211.70,302.37,59.981,1465295403,"201051344000867","219011344069620",21.65,9.70,0,299.97,312.89,3.0,1.0,0.000,424776.5,424776.5,34069,0,0,0,L,1122011218,0,121.10,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1465295465,602945.00
06/07/2016 06:30,2,0.186,ALERT,210.80,300.57,59.954,1465295403,"201051344001093","219011344069620",20.77,10.00,0,298.17,302.07,3.9,1.9,0.000,433835.8,433835.8,38508,0,0,0,L,1122011218,0,120.88,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1465295467,602946.00
06/07/2016 06:30,2,0.086,ALERT,211.48,302.98,59.965,1465295403,"201051344000900","219011344069620",21.05,9.30,0,299.67,311.69,1.9,0.0,0.000,440442.1,440442.1,33464,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1465295469,602947.00
06/07/2016 06:30,2,0.156,ALERT,211.93,302.37,59.975,1465295403,"201051344000648","219011344069620",21.73,8.50,0,299.37,312.29,3.4,1.4,0.000,432214.6,432214.6,33751,0,0,0,L,1122011218,0,120.65,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465295471,602948.00
06/07/2016 06:30,2,0.150,ALERT,211.70,303.28,60.002,1465295403,"201051344000569","219011344069620",21.71,9.30,0,300.57,312.89,3.3,1.3,0.000,441587.7,441587.7,33386,0,0,0,L,1122011218,0,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465295473,602949.00
06/07/2016 06:30,2,0.141,ALERT,211.48,302.98,59.959,1465295403,"201051344000983","219011344069620",21.57,9.70,0,300.27,312.59,3.1,1.0,0.000,433117.2,433117.2,33868,0,0,0,L,1122011218,0,120.88,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1465295475,602950.00
06/07/2016 06:30,2,0.127,ALERT,211.48,302.68,59.975,1465295403,"201051344001158","219011344069620",21.61,9.00,0,299.37,311.39,2.8,0.8,0.000,427330.8,427330.8,34128,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465295477,602951.00
06/07/2016 06:30,2,0.148,ALERT,212.16,302.98,59.986,1465295403,"201051344000576","219011344069620",21.01,9.00,0,299.97,311.99,3.2,1.2,0.000,434376.8,434376.8,33539,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1465295479,602952.00
06/07/2016 06:30,2,0.074,ALERT,211.25,299.67,59.965,1465295403,"274151322000087","219011344069620",20.12,11.00,0,297.57,302.37,1.5,0.0,0.000,663346.2,663346.2,27308,0,0,0,L,1151911521,0,121.10,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465295480,602953.00
06/07/2016 06:45,2,0.213,ACTIVE,211.93,339.65,59.965,1465296304,"201051344000645","219011344069620",28.01,10.30,0,300.87,356.78,6.1,4.0,0.013,433909.0,433909.0,33673,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296305,602954.00
06/07/2016 06:45,2,0.131,ACTIVE,210.80,337.84,59.965,1465296304,"274151322000085","219011344069620",26.56,11.30,0,299.07,348.36,3.5,1.5,0.009,691581.4,691581.4,27212,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296306,602955.00
06/07/2016 06:45,2,0.238,ALERT,212.16,341.75,59.944,1465296304,"201051344000633","219011344069620",27.10,10.00,0,299.07,349.86,6.5,4.4,0.013,425060.9,425060.9,34154,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296308,602956.00
06/07/2016 06:45,2,0.250,ACTIVE,211.70,339.65,59.959,1465296304,"201051344000469","219011344069620",28.09,9.30,0,299.67,350.17,7.2,5.0,0.009,426484.2,426484.2,34089,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296309,602957.00
06/07/2016 06:45,2,0.229,ACTIVE,210.35,337.54,60.002,1465296304,"201051344000646","219011344069620",27.83,10.00,0,298.47,350.77,6.5,4.3,0.013,429793.5,429793.5,38637,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296309,602958.00
06/07/2016 06:45,2,0.156,ACTIVE,210.57,337.84,59.970,1465296304,"274151322000052","219011344069620",27.17,11.70,0,298.47,349.86,4.3,2.2,0.009,705263.4,705263.4,27444,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296311,602959.00
06/07/2016 06:45,2,0.229,ACTIVE,210.80,338.14,59.970,1465296304,"201051344000585","219011344069620",27.75,10.70,0,298.77,351.67,6.4,4.3,0.013,436813.3,436813.3,38642,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296311,602960.00
06/07/2016 06:45,2,0.236,ALERT,210.57,337.24,59.970,1465296304,"201051344001230","219011344069620",25.68,10.00,0,299.07,349.86,6.2,4.0,0.009,433346.1,433346.1,38446,0,0,0,L,1122011218,0,121.33,120.20,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296313,602961.00
06/07/2016 06:45,2,0.238,ALERT,211.03,338.14,59.933,1465296304,"201051344000582","219011344069620",27.06,9.70,0,299.97,354.67,6.6,4.4,0.009,426757.8,426757.8,38601,0,0,0,L,1122011218,0,121.10,120.88,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296315,602962.00
06/07/2016 06:45,2,0.076,ALERT,210.80,338.44,59.970,1465296304,"274151322000094","219011344069620",29.50,10.70,0,298.17,400.06,2.3,0.3,0.000,570280.3,570280.3,28512,0,0,0,L,1151911521,0,120.65,121.78,0002,7,0,0,0,0,0,0,223,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1465296318,602963.00
06/07/2016 06:45,2,0.230,ACTIVE,211.48,339.04,59.970,1465296304,"201051344000579","219011344069620",29.60,10.30,0,301.47,346.26,6.9,4.8,0.009,440563.4,440563.4,14154,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296319,602964.00
06/07/2016 06:45,2,0.246,ACTIVE,210.80,337.24,59.954,1465296304,"201051344000890","219011344069620",27.65,10.70,0,299.67,353.47,6.9,4.8,0.013,436407.6,436407.6,38558,0,0,0,L,1122011218,0,121.33,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296320,602965.00
06/07/2016 06:45,2,0.213,ACTIVE,211.03,337.84,59.938,1465296304,"201051344000438","219011344069620",29.54,10.00,0,299.67,348.36,6.4,4.3,0.009,438403.4,438403.4,38563,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296321,602966.00
06/07/2016 06:45,2,0.275,ALERT,210.80,337.84,59.965,1465296304,"201051344000417","219011344069620",27.61,10.30,0,298.77,352.27,7.7,5.5,0.009,430832.4,430832.4,38725,0,0,0,L,1122011218,0,120.88,120.65,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296323,602967.00
06/07/2016 06:45,2,0.137,ACTIVE,210.80,337.84,59.965,1465296304,"274151322000083","219011344069620",26.04,11.30,0,299.07,352.57,3.6,1.6,0.009,698893.7,698893.7,27515,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296323,602968.00
06/07/2016 06:45,2,0.141,ACTIVE,211.03,338.74,59.959,1465296304,"274151322000076","219011344069620",27.73,11.30,0,299.07,354.67,3.9,1.9,0.009,744310.1,744310.1,27514,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296324,602969.00
06/07/2016 06:45,2,0.199,ACTIVE,211.48,339.34,59.996,1465296304,"201051344000868","219011344069620",29.06,9.70,0,301.47,348.06,5.9,3.8,0.013,425558.3,425558.3,33808,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296325,602970.00
06/07/2016 06:45,2,0.133,ALERT,210.57,339.04,59.959,1465296304,"274151322000095","219011344069620",26.60,11.00,0,299.97,351.37,3.6,1.5,0.009,736635.7,736635.7,27433,0,0,0,L,1151911521,0,120.88,121.33,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296327,602971.00
06/07/2016 06:45,2,0.201,ACTIVE,211.25,340.55,59.981,1465296304,"201051344000988","219011344069620",28.05,10.30,0,298.47,354.67,5.7,3.6,0.004,422593.8,422593.8,34104,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296328,602972.00
06/07/2016 06:45,2,0.225,ACTIVE,210.57,336.94,59.965,1465296304,"201051344001025","219011344069620",27.55,10.00,0,298.77,353.77,6.3,4.1,0.013,436452.4,436452.4,38615,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296329,602973.00
06/07/2016 06:45,2,0.240,ACTIVE,211.48,339.04,60.002,1465296304,"201051344000458","219011344069620",27.55,11.00,0,301.17,350.47,6.8,4.6,0.009,433433.5,433433.5,34025,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296330,602974.00
06/07/2016 06:45,2,0.207,ACTIVE,212.16,341.15,59.949,1465296304,"201051344000853","219011344069620",28.35,10.00,0,300.57,356.48,6.0,3.9,0.009,432121.4,432121.4,33629,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296331,602975.00
06/07/2016 06:45,2,0.223,ACTIVE,211.03,338.14,59.975,1465296304,"201051344000685","219011344069620",27.04,10.30,0,298.77,348.96,6.2,4.0,0.009,437809.1,437809.1,38455,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296332,602976.00
06/07/2016 06:45,2,0.227,ALERT,210.80,337.84,59.970,1465296304,"201051344000917","219011344069620",26.44,11.00,0,297.57,348.96,6.1,3.9,0.009,434630.8,434630.8,38456,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296334,602977.00
06/07/2016 06:45,2,0.186,ACTIVE,210.80,338.14,59.970,1465296304,"201051344001145","219011344069620",29.20,10.00,0,299.67,350.47,5.5,3.4,0.009,439833.1,439833.1,38312,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296335,602978.00
06/07/2016 06:45,2,0.242,ALERT,210.80,337.54,59.970,1465296304,"201051344000651","219011344069620",27.33,9.30,0,298.47,352.87,6.7,4.6,0.013,432271.3,432271.3,38667,0,0,0,L,1122011218,0,121.55,120.42,0002,7,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296337,602979.00
