ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 06:45,2,0.113,ACTIVE,210.35,337.84,59.959,1465296304,"274151322000088","219011344069620",25.88,11.70,0,299.07,346.26,3.0,1.0,0.009,675416.8,675416.8,27177,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296338,602980.00
06/07/2016 06:45,2,0.092,ALERT,211.48,339.95,59.933,1465296304,"274151322000068","219011344069620",29.66,11.70,0,298.17,403.07,2.8,0.8,0.004,570137.2,570137.2,28721,0,0,0,L,1151911521,0,121.10,122.01,0002,9,0,0,0,0,0,0,225,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1465296339,602981.00
06/07/2016 06:45,2,0.219,ACTIVE,210.35,336.34,59.970,1465296304,"201051344001135","219011344069620",27.47,10.00,0,299.07,351.37,6.1,4.0,0.009,428317.0,428317.0,38600,0,0,0,L,1122011218,0,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296340,602982.00
06/07/2016 06:45,2,0.238,ACTIVE,211.25,339.34,59.965,1465296304,"201051344000594","219011344069620",27.33,10.30,0,300.57,358.88,6.7,4.5,0.009,437323.1,437323.1,34066,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296341,602983.00
06/07/2016 06:45,2,0.227,ALERT,210.57,337.24,59.965,1465296304,"201051344001203","219011344069620",27.08,10.00,0,299.07,349.56,6.2,4.1,0.009,435349.9,435349.9,38637,0,0,0,L,1122011218,0,121.55,120.20,0002,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296343,602984.00
06/07/2016 06:45,2,0.125,ACTIVE,210.57,336.64,59.970,1465296304,"274151322000054","219011344069620",26.66,12.00,0,299.07,355.88,3.4,1.4,0.000,689874.1,689874.1,27204,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296344,602985.00
06/07/2016 06:45,2,0.221,ACTIVE,211.70,339.04,59.938,1465296304,"201051344000867","219011344069620",27.41,10.70,0,299.97,353.47,6.2,4.0,0.009,424777.1,424777.1,34071,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296345,602986.00
06/07/2016 06:45,2,0.262,ALERT,210.57,337.84,59.954,1465296304,"201051344001093","219011344069620",27.23,10.70,0,298.77,348.06,7.2,5.0,0.013,433836.6,433836.6,38510,0,0,0,L,1122011218,0,120.88,120.42,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296347,602987.00
06/07/2016 06:45,2,0.145,ACTIVE,211.48,339.95,59.991,1465296304,"201051344000900","219011344069620",29.00,9.70,0,300.57,353.77,4.3,2.2,0.009,440442.4,440442.4,33466,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296348,602988.00
06/07/2016 06:45,2,0.244,ACTIVE,211.70,339.34,59.965,1465296304,"201051344000648","219011344069620",26.98,9.30,0,299.97,356.48,6.7,4.5,0.013,432215.2,432215.2,33753,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296349,602989.00
06/07/2016 06:45,2,0.225,ACTIVE,211.48,339.04,59.975,1465296304,"201051344000569","219011344069620",28.43,10.30,0,301.47,354.67,6.5,4.3,0.018,441588.4,441588.4,33388,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296350,602990.00
06/07/2016 06:45,2,0.227,ACTIVE,211.48,339.65,59.965,1465296304,"201051344000983","219011344069620",27.19,10.30,0,300.87,354.67,6.2,4.1,0.009,433117.8,433117.8,33870,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296351,602991.00
06/07/2016 06:45,2,0.215,ALERT,211.48,339.65,59.949,1465296304,"201051344001158","219011344069620",27.25,9.70,0,299.97,355.58,5.9,3.8,0.013,427331.4,427331.4,34130,0,0,0,L,1122011218,0,120.65,120.88,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296352,602992.00
06/07/2016 06:45,2,0.246,ALERT,211.93,340.55,59.965,1465296304,"201051344000576","219011344069620",26.86,9.70,0,300.27,352.87,6.7,4.5,0.013,434377.4,434377.4,33541,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296354,602993.00
06/07/2016 06:45,2,0.139,ACTIVE,210.80,338.44,59.959,1465296304,"274151322000087","219011344069620",25.54,12.00,0,298.17,355.58,3.6,1.6,0.009,663346.3,663346.3,27310,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296356,602994.00
06/07/2016 06:45,2,0.252,ACTIVE,210.12,336.34,59.944,1465296304,"201051344000955","219011344069620",27.69,10.30,0,299.37,353.47,7.1,4.9,0.013,439238.4,439238.4,38541,0,0,0,L,1122011218,1,120.42,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465296357,602995.00
06/07/2016 07:00,2,0.227,ACTIVE,211.93,338.74,59.970,1465297203,"201051344000645","219011344069620",28.77,10.70,0,323.41,355.58,6.6,4.5,0.018,433910.2,433910.2,33674,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297204,602996.00
06/07/2016 07:00,2,0.152,ACTIVE,210.35,337.84,59.965,1465297203,"274151322000085","219011344069620",26.46,12.30,0,334.54,341.75,4.1,2.0,0.009,691581.9,691581.9,27213,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297205,602997.00
06/07/2016 07:00,2,0.248,ACTIVE,211.93,340.25,59.970,1465297203,"201051344000633","219011344069620",28.75,10.30,0,299.07,344.45,7.3,5.1,0.013,425062.2,425062.2,34156,0,0,0,L,1122011218,0,121.10,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297206,602998.00
06/07/2016 07:00,2,0.262,ACTIVE,211.70,338.44,59.965,1465297203,"201051344000469","219011344069620",28.53,9.70,0,314.10,358.58,7.6,5.4,0.018,426485.5,426485.5,34090,0,0,0,L,1122011218,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297207,602999.00
06/07/2016 07:00,2,0.236,ACTIVE,210.80,338.44,59.970,1465297203,"201051344000646","219011344069620",28.88,10.70,0,313.20,355.58,7.0,4.8,0.018,429794.7,429794.7,38638,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297208,603000.00
06/07/2016 07:00,2,0.176,ACTIVE,209.90,336.94,59.981,1465297203,"274151322000052","219011344069620",27.51,12.70,0,333.63,343.55,4.9,2.8,0.009,705264.1,705264.1,27445,0,0,0,L,1151911521,0,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297209,603001.00
06/07/2016 07:00,2,0.246,ACTIVE,211.25,339.04,59.965,1465297203,"201051344000585","219011344069620",28.13,11.00,0,319.21,352.57,7.0,4.9,0.018,436814.5,436814.5,38643,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297210,603002.00
06/07/2016 07:00,2,0.252,ACTIVE,210.57,336.94,59.970,1465297203,"201051344001230","219011344069620",26.90,10.70,0,310.19,371.21,6.9,4.7,0.018,433347.2,433347.2,38448,0,0,0,L,1122011218,0,121.33,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297211,603003.00
06/07/2016 07:00,2,0.252,ACTIVE,211.48,338.74,59.970,1465297203,"201051344000582","219011344069620",27.77,10.30,0,324.62,353.47,7.2,5.0,0.022,426759.0,426759.0,38603,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297211,603004.00
06/07/2016 07:00,2,0.266,ACTIVE,210.57,337.54,59.986,1465297203,"201051344000955","219011344069620",28.43,11.00,0,316.50,354.07,7.7,5.5,0.022,439239.8,439239.8,38542,0,0,0,L,1122011218,0,120.88,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297212,603005.00
06/07/2016 07:00,2,0.092,ALERT,210.12,337.24,59.981,1465297203,"274151322000094","219011344069620",29.82,11.70,0,297.87,402.77,2.8,0.8,0.009,570280.5,570280.5,28514,0,0,0,L,1151911521,0,120.42,121.55,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297214,603006.00
06/07/2016 07:00,2,0.240,ACTIVE,211.48,337.84,59.944,1465297203,"201051344000579","219011344069620",30.40,11.00,0,319.51,356.18,7.4,5.2,0.013,440564.7,440564.7,14155,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297215,603007.00
06/07/2016 07:00,2,0.264,ACTIVE,210.80,337.84,59.965,1465297203,"201051344000890","219011344069620",28.35,11.30,0,312.89,357.08,7.6,5.4,0.018,436408.9,436408.9,38559,0,0,0,L,1122011218,0,121.55,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297216,603008.00
06/07/2016 07:00,2,0.266,ACTIVE,211.03,338.44,59.970,1465297203,"201051344000438","219011344069620",27.85,10.70,0,314.10,355.28,7.5,5.3,0.018,438404.6,438404.6,38564,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297217,603009.00
06/07/2016 07:00,2,0.291,ACTIVE,211.03,338.14,59.965,1465297203,"201051344000417","219011344069620",27.99,11.00,0,312.59,363.09,8.3,6.1,0.013,430833.9,430833.9,38727,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297218,603010.00
06/07/2016 07:00,2,0.160,ACTIVE,209.90,337.54,59.970,1465297203,"274151322000083","219011344069620",26.38,12.30,0,331.23,344.76,4.3,2.2,0.013,698894.2,698894.2,27516,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297219,603011.00
06/07/2016 07:00,2,0.164,ACTIVE,210.80,338.14,59.959,1465297203,"274151322000076","219011344069620",27.43,12.30,0,335.74,343.25,4.6,2.5,0.018,744310.6,744310.6,27515,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297220,603012.00
06/07/2016 07:00,2,0.240,ACTIVE,211.48,338.14,59.975,1465297203,"201051344000868","219011344069620",28.41,10.30,0,317.10,356.78,6.9,4.8,0.018,425559.4,425559.4,33809,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297221,603013.00
06/07/2016 07:00,2,0.154,ACTIVE,210.12,336.94,59.959,1465297203,"274151322000095","219011344069620",27.45,12.00,0,334.54,343.25,4.3,2.2,0.013,736636.2,736636.2,27435,0,0,0,L,1151911521,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297222,603014.00
06/07/2016 07:00,2,0.225,ACTIVE,211.48,339.65,59.965,1465297203,"201051344000988","219011344069620",28.31,10.70,0,322.81,354.07,6.5,4.3,0.013,422594.8,422594.8,34105,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297222,603015.00
06/07/2016 07:00,2,0.244,ACTIVE,210.57,337.24,59.970,1465297203,"201051344001025","219011344069620",28.33,10.30,0,322.81,351.07,7.0,4.8,0.018,436453.6,436453.6,38616,0,0,0,L,1122011218,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297223,603016.00
06/07/2016 07:00,2,0.250,ACTIVE,211.25,337.84,59.970,1465297203,"201051344000458","219011344069620",28.90,11.30,0,320.71,354.67,7.3,5.2,0.018,433434.7,433434.7,34026,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297224,603017.00
06/07/2016 07:00,2,0.256,ACTIVE,211.93,339.04,59.975,1465297203,"201051344000853","219011344069620",27.23,10.30,0,327.62,352.87,7.0,4.9,0.018,432122.5,432122.5,33630,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297225,603018.00
06/07/2016 07:00,2,0.236,ALERT,211.48,339.04,59.970,1465297203,"201051344000685","219011344069620",28.17,10.70,0,299.67,341.75,6.8,4.6,0.018,437810.2,437810.2,38456,0,0,0,L,1122011218,0,122.01,120.65,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297227,603019.00
06/07/2016 07:00,2,0.240,ACTIVE,211.25,338.74,59.922,1465297203,"201051344000917","219011344069620",28.01,11.70,0,313.50,364.29,6.8,4.7,0.018,434631.9,434631.9,38458,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297228,603020.00
06/07/2016 07:00,2,0.229,ACTIVE,211.48,339.04,59.954,1465297203,"201051344001145","219011344069620",27.89,10.30,0,313.80,356.48,6.5,4.4,0.018,439834.1,439834.1,38313,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297229,603021.00
06/07/2016 07:00,2,0.258,ACTIVE,211.25,338.44,59.938,1465297203,"201051344000651","219011344069620",27.75,10.00,0,316.20,357.98,7.3,5.1,0.018,432272.5,432272.5,38669,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297230,603022.00
06/07/2016 07:00,2,0.145,ACTIVE,210.35,338.44,59.917,1465297203,"274151322000088","219011344069620",24.49,12.70,0,332.13,342.95,3.6,1.6,0.018,675417.1,675417.1,27178,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297231,603023.00
06/07/2016 07:00,2,0.111,ACTIVE,211.70,339.65,59.965,1465297203,"274151322000068","219011344069620",30.22,12.70,0,311.99,371.21,3.4,1.3,0.013,570137.5,570137.5,28723,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297232,603024.00
06/07/2016 07:00,2,0.234,ACTIVE,211.03,337.54,59.959,1465297203,"201051344001135","219011344069620",28.73,10.70,0,323.41,349.26,6.9,4.7,0.018,428318.1,428318.1,38601,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297233,603025.00
06/07/2016 07:00,2,0.258,ACTIVE,211.25,338.44,59.938,1465297203,"201051344000594","219011344069620",27.99,11.00,0,322.21,352.27,7.4,5.2,0.022,437324.3,437324.3,34067,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297233,603026.00
06/07/2016 07:00,2,0.242,ACTIVE,211.48,338.74,59.954,1465297203,"201051344001203","219011344069620",28.05,10.70,0,320.71,357.68,6.9,4.7,0.018,435351.0,435351.0,38639,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297234,603027.00
06/07/2016 07:00,2,0.150,ACTIVE,210.57,338.74,59.938,1465297203,"274151322000054","219011344069620",26.76,13.00,0,333.63,342.65,4.1,2.0,0.009,689874.5,689874.5,27205,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297235,603028.00
06/07/2016 07:00,2,0.232,ACTIVE,211.93,338.14,59.970,1465297203,"201051344000867","219011344069620",28.67,11.00,0,312.59,361.59,6.8,4.6,0.018,424778.2,424778.2,34072,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297236,603029.00
06/07/2016 07:00,2,0.277,ACTIVE,211.48,339.04,59.981,1465297203,"201051344001093","219011344069620",28.03,11.30,0,311.39,369.40,7.9,5.7,0.018,433838.0,433838.0,38512,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297237,603030.00
06/07/2016 07:00,2,0.184,ACTIVE,211.48,338.74,59.970,1465297203,"201051344000900","219011344069620",27.81,10.30,0,315.60,359.18,5.2,3.1,0.013,440443.1,440443.1,33467,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297238,603031.00
06/07/2016 07:00,2,0.254,ACTIVE,211.93,338.14,59.991,1465297203,"201051344000648","219011344069620",28.53,10.00,0,324.92,353.17,7.4,5.2,0.018,432216.5,432216.5,33754,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297239,603032.00
06/07/2016 07:00,2,0.250,ACTIVE,211.93,338.74,60.002,1465297203,"201051344000569","219011344069620",27.75,10.70,0,325.82,351.67,7.0,4.9,0.018,441589.6,441589.6,33389,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297240,603033.00
06/07/2016 07:00,2,0.236,ACTIVE,211.70,338.44,60.007,1465297203,"201051344000983","219011344069620",28.27,10.70,0,321.31,354.97,6.8,4.6,0.018,433118.9,433118.9,33871,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297241,603034.00
06/07/2016 07:00,2,0.230,ACTIVE,211.93,338.44,59.975,1465297203,"201051344001158","219011344069620",27.85,10.00,0,319.51,361.59,6.5,4.4,0.018,427332.4,427332.4,34132,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297242,603035.00
06/07/2016 07:00,2,0.256,ACTIVE,212.16,340.25,59.986,1465297203,"201051344000576","219011344069620",28.19,10.30,0,313.50,375.11,7.3,5.1,0.018,434378.7,434378.7,33543,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297243,603036.00
06/07/2016 07:00,2,0.158,ACTIVE,211.25,337.84,59.986,1465297203,"274151322000087","219011344069620",25.84,13.30,0,327.62,347.16,4.1,2.1,0.018,663346.8,663346.8,27311,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465297243,603037.00
06/07/2016 07:15,2,0.242,ACTIVE,212.16,339.95,59.970,1465298104,"201051344000645","219011344069620",29.22,11.00,0,333.63,343.85,7.2,5.0,0.018,433911.3,433911.3,33675,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298105,603038.00
06/07/2016 07:15,2,0.172,ACTIVE,210.80,340.25,59.975,1465298104,"274151322000085","219011344069620",27.02,12.70,0,334.84,343.25,4.8,2.7,0.018,691582.4,691582.4,27214,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298106,603039.00
06/07/2016 07:15,2,0.270,ACTIVE,212.16,341.75,59.981,1465298104,"201051344000633","219011344069620",28.77,10.70,0,328.22,349.86,7.8,5.7,0.018,425063.5,425063.5,34157,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298107,603040.00
06/07/2016 07:15,2,0.289,ACTIVE,211.70,339.65,59.970,1465298104,"201051344000469","219011344069620",28.13,10.00,0,331.53,344.15,8.3,6.1,0.027,426486.9,426486.9,34091,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298108,603041.00
06/07/2016 07:15,2,0.262,ACTIVE,209.90,336.04,59.986,1465298104,"201051344000646","219011344069620",28.59,11.00,0,331.83,342.95,7.6,5.4,0.027,429796.0,429796.0,38639,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298109,603042.00
06/07/2016 07:15,2,0.199,ACTIVE,210.35,339.34,59.959,1465298104,"274151322000052","219011344069620",27.47,13.00,0,333.63,343.25,5.5,3.4,0.022,705264.8,705264.8,27446,0,0,0,L,1151911521,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298110,603043.00
06/07/2016 07:15,2,0.271,ACTIVE,210.57,336.64,59.965,1465298104,"201051344000585","219011344069620",28.35,11.30,0,332.43,343.55,7.8,5.6,0.022,436815.8,436815.8,38644,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298111,603044.00
06/07/2016 07:15,2,0.264,ACTIVE,210.35,335.44,60.007,1465298104,"201051344001230","219011344069620",28.03,11.00,0,330.63,342.95,7.5,5.3,0.022,433348.4,433348.4,38449,0,0,0,L,1122011218,0,121.33,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298112,603045.00
06/07/2016 07:15,2,0.266,ACTIVE,211.03,336.64,60.018,1465298104,"201051344000582","219011344069620",28.59,10.70,0,332.73,343.25,7.7,5.5,0.018,426760.3,426760.3,38604,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298113,603046.00
06/07/2016 07:15,2,0.279,ACTIVE,209.90,336.04,59.975,1465298104,"201051344000955","219011344069620",29.32,11.30,0,331.23,341.75,8.3,6.1,0.027,439241.1,439241.1,38543,0,0,0,L,1122011218,0,120.65,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298114,603047.00
06/07/2016 07:15,2,0.105,ACTIVE,210.80,339.34,59.959,1465298104,"274151322000094","219011344069620",30.38,12.30,0,332.13,342.95,3.3,1.3,0.013,570280.7,570280.7,28516,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298115,603048.00
06/07/2016 07:15,2,0.246,ACTIVE,211.93,339.65,59.970,1465298104,"201051344000579","219011344069620",31.05,11.30,0,331.83,344.45,7.8,5.6,0.013,440566.0,440566.0,14156,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298116,603049.00
06/07/2016 07:15,2,0.289,ACTIVE,210.57,336.94,59.981,1465298104,"201051344000890","219011344069620",28.39,11.70,0,331.83,342.65,8.3,6.1,0.022,436410.3,436410.3,38560,0,0,0,L,1122011218,0,121.33,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298117,603050.00
06/07/2016 07:15,2,0.281,ACTIVE,211.03,337.84,59.981,1465298104,"201051344000438","219011344069620",28.88,11.00,0,332.43,342.95,8.2,6.0,0.018,438406.0,438406.0,38565,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298117,603051.00
06/07/2016 07:15,2,0.309,ACTIVE,211.25,338.74,59.959,1465298104,"201051344000417","219011344069620",28.41,11.30,0,332.13,343.55,8.9,6.7,0.027,430835.4,430835.4,38728,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298118,603052.00
06/07/2016 07:15,2,0.186,ACTIVE,210.57,338.74,59.970,1465298104,"274151322000083","219011344069620",26.46,13.00,0,334.24,344.15,5.0,2.9,0.018,698894.8,698894.8,27517,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298119,603053.00
06/07/2016 07:15,2,0.182,ACTIVE,211.25,339.04,59.959,1465298104,"274151322000076","219011344069620",28.15,13.00,0,335.74,343.85,5.2,3.1,0.022,744311.3,744311.3,27516,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298120,603054.00
06/07/2016 07:15,2,0.264,ACTIVE,211.48,339.34,59.975,1465298104,"201051344000868","219011344069620",28.57,10.30,0,332.13,343.85,7.7,5.5,0.022,425560.6,425560.6,33810,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298121,603055.00
06/07/2016 07:15,2,0.180,ACTIVE,210.57,338.44,59.970,1465298104,"274151322000095","219011344069620",27.19,12.70,0,333.33,343.85,5.0,2.9,0.022,736636.8,736636.8,27436,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298122,603056.00
06/07/2016 07:15,2,0.254,ACTIVE,211.48,340.55,59.981,1465298104,"201051344000988","219011344069620",27.55,11.00,0,331.83,344.45,7.1,5.0,0.035,422595.9,422595.9,34106,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298123,603057.00
06/07/2016 07:15,2,0.266,ACTIVE,211.03,337.24,60.018,1465298104,"201051344001025","219011344069620",28.69,10.70,0,331.53,343.55,7.8,5.6,0.027,436454.8,436454.8,38617,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298124,603058.00
06/07/2016 07:15,2,0.277,ACTIVE,211.48,339.34,59.970,1465298104,"201051344000458","219011344069620",28.67,11.70,0,332.43,343.25,8.1,5.9,0.031,433436.0,433436.0,34027,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298125,603059.00
06/07/2016 07:15,2,0.273,ACTIVE,212.16,341.15,59.975,1465298104,"201051344000853","219011344069620",28.37,10.30,0,333.93,344.76,7.9,5.7,0.022,432123.8,432123.8,33631,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298126,603060.00
06/07/2016 07:15,2,0.256,ACTIVE,211.25,339.34,59.975,1465298104,"201051344000685","219011344069620",28.67,11.30,0,332.73,345.36,7.5,5.3,0.027,437811.4,437811.4,38458,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298127,603061.00
06/07/2016 07:15,2,0.264,ACTIVE,211.25,338.44,59.986,1465298104,"201051344000917","219011344069620",27.79,12.00,0,331.53,344.76,7.4,5.2,0.031,434633.1,434633.1,38459,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298128,603062.00
06/07/2016 07:15,2,0.252,ACTIVE,211.25,338.74,59.981,1465298104,"201051344001145","219011344069620",28.77,10.70,0,333.33,344.45,7.4,5.2,0.022,439835.2,439835.2,38314,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298128,603063.00
06/07/2016 07:15,2,0.283,ACTIVE,211.03,338.74,59.981,1465298104,"201051344000651","219011344069620",27.73,10.30,0,333.03,342.95,8.0,5.8,0.022,432273.8,432273.8,38670,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298129,603064.00
06/07/2016 07:15,2,0.168,ACTIVE,210.35,338.44,59.975,1465298104,"274151322000088","219011344069620",25.50,13.00,0,334.54,343.55,4.3,2.3,0.022,675417.6,675417.6,27179,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298130,603065.00
06/07/2016 07:15,2,0.129,ACTIVE,211.25,339.04,59.944,1465298104,"274151322000068","219011344069620",30.53,13.30,0,336.34,343.55,4.0,2.0,0.009,570137.8,570137.8,28724,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298131,603066.00
06/07/2016 07:15,2,0.268,ACTIVE,210.80,336.94,59.975,1465298104,"201051344001135","219011344069620",28.61,11.00,0,331.83,342.35,7.8,5.6,0.031,428319.3,428319.3,38602,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298132,603067.00
06/07/2016 07:15,2,0.279,ACTIVE,211.25,339.04,60.007,1465298104,"201051344000594","219011344069620",28.92,11.30,0,331.53,343.25,8.2,6.0,0.031,437325.7,437325.7,34068,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298133,603068.00
06/07/2016 07:15,2,0.264,ACTIVE,211.03,337.84,59.954,1465298104,"201051344001203","219011344069620",28.65,11.00,0,333.33,344.45,7.6,5.4,0.027,435352.2,435352.2,38640,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298134,603069.00
06/07/2016 07:15,2,0.180,ACTIVE,210.35,338.14,59.970,1465298104,"274151322000054","219011344069620",27.14,13.30,0,334.54,342.95,5.0,2.9,0.022,689875.1,689875.1,27206,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298135,603070.00
06/07/2016 07:15,2,0.260,ACTIVE,211.70,338.74,59.981,1465298104,"201051344000867","219011344069620",29.06,11.30,0,332.73,344.76,7.7,5.5,0.022,424779.4,424779.4,34073,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298136,603071.00
06/07/2016 07:15,2,0.307,ACTIVE,211.03,338.74,59.996,1465298104,"201051344001093","219011344069620",28.31,11.70,0,332.13,343.25,8.8,6.6,0.027,433839.5,433839.5,38513,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298137,603072.00
06/07/2016 07:15,2,0.217,ACTIVE,211.25,339.65,59.981,1465298104,"201051344000900","219011344069620",28.23,10.30,0,332.73,343.25,6.2,4.1,0.027,440443.9,440443.9,33468,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298138,603073.00
06/07/2016 07:15,2,0.281,ACTIVE,211.70,339.34,59.933,1465298104,"201051344000648","219011344069620",28.98,10.00,0,333.93,344.45,8.3,6.1,0.027,432217.9,432217.9,33755,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298139,603074.00
06/07/2016 07:15,2,0.275,ACTIVE,211.70,339.34,59.991,1465298104,"201051344000569","219011344069620",28.69,10.70,0,333.93,343.85,8.1,5.8,0.027,441590.9,441590.9,33390,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298140,603075.00
06/07/2016 07:15,2,0.266,ACTIVE,211.48,339.04,60.018,1465298104,"201051344000983","219011344069620",28.75,10.70,0,332.43,342.95,7.8,5.6,0.031,433120.2,433120.2,33872,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298141,603076.00
06/07/2016 07:15,2,0.264,ACTIVE,211.48,339.34,59.938,1465298104,"201051344001158","219011344069620",28.03,10.30,0,333.03,344.15,7.5,5.3,0.031,427333.6,427333.6,34133,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298142,603077.00
06/07/2016 07:15,2,0.271,ACTIVE,211.93,340.25,59.986,1465298104,"201051344000576","219011344069620",29.56,10.30,0,333.33,346.56,8.2,6.0,0.027,434380.0,434380.0,33544,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298143,603078.00
06/07/2016 07:15,2,0.191,ACTIVE,210.57,337.54,59.986,1465298104,"274151322000087","219011344069620",26.54,14.00,0,334.54,342.95,5.2,3.0,0.009,663347.3,663347.3,27312,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465298143,603079.00
06/07/2016 07:30,2,0.480,ACTIVE,211.93,342.05,60.018,1465299004,"201051344000645","219011344069620",29.10,11.30,0,334.84,348.66,14.2,11.8,0.084,433913.7,433913.7,33676,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299005,603080.00
06/07/2016 07:30,2,0.389,ACTIVE,210.57,338.74,59.991,1465299004,"274151322000085","219011344069620",27.83,13.30,0,334.84,348.36,11.0,8.7,0.053,691584.1,691584.1,27215,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299006,603081.00
06/07/2016 07:30,2,0.490,ACTIVE,211.70,343.25,59.991,1465299004,"201051344000633","219011344069620",29.18,11.00,0,333.93,349.86,14.5,12.1,0.093,425065.9,425065.9,34158,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299007,603082.00
06/07/2016 07:30,2,0.504,ACTIVE,211.48,341.45,59.991,1465299004,"201051344000469","219011344069620",29.22,10.00,0,333.03,348.36,14.9,12.5,0.093,426489.4,426489.4,34092,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299008,603083.00
06/07/2016 07:30,2,0.482,ACTIVE,210.57,339.34,60.002,1465299004,"201051344000646","219011344069620",29.14,11.30,0,330.33,347.46,14.2,11.8,0.084,429798.3,429798.3,38640,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299009,603084.00
06/07/2016 07:30,2,0.424,ACTIVE,210.35,338.14,60.002,1465299004,"274151322000052","219011344069620",27.79,13.70,0,333.93,351.37,11.9,9.6,0.053,705266.7,705266.7,27447,0,0,0,L,1151911521,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299010,603085.00
06/07/2016 07:30,2,0.498,ACTIVE,210.80,339.95,60.007,1465299004,"201051344000585","219011344069620",28.21,11.70,0,330.63,347.76,14.2,11.8,0.088,436818.2,436818.2,38645,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299011,603086.00
06/07/2016 07:30,2,0.467,ACTIVE,211.03,339.34,60.028,1465299004,"201051344001230","219011344069620",29.34,11.30,0,329.13,346.56,13.9,11.5,0.084,433350.8,433350.8,38450,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299012,603087.00
06/07/2016 07:30,2,0.482,ACTIVE,211.48,340.25,59.981,1465299004,"201051344000582","219011344069620",28.98,11.00,0,330.93,347.46,14.2,11.8,0.084,426762.7,426762.7,38605,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299013,603088.00
06/07/2016 07:30,2,0.496,ACTIVE,210.35,338.44,59.991,1465299004,"201051344000955","219011344069620",29.62,11.70,0,330.33,346.26,14.9,12.5,0.088,439243.7,439243.7,38544,0,0,0,L,1122011218,0,120.42,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299014,603089.00
06/07/2016 07:30,2,0.248,ACTIVE,210.57,411.18,59.991,1465299004,"274151322000094","219011344069620",38.74,13.70,0,336.04,421.70,9.8,7.5,0.049,570282.0,570282.0,28517,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299014,603090.00
06/07/2016 07:30,2,0.264,ACTIVE,211.25,358.28,59.991,1465299004,"201051344000579","219011344069620",33.36,11.70,0,333.33,365.19,8.9,6.7,0.022,440567.6,440567.6,14157,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299015,603091.00
06/07/2016 07:30,2,0.488,ACTIVE,210.80,339.34,59.986,1465299004,"201051344000890","219011344069620",30.06,12.00,0,330.93,346.86,14.9,12.5,0.084,436412.8,436412.8,38561,0,0,0,L,1122011218,0,121.10,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299016,603092.00
06/07/2016 07:30,2,0.475,ACTIVE,211.25,339.65,59.991,1465299004,"201051344000438","219011344069620",30.55,11.30,0,332.73,347.16,14.7,12.2,0.080,438408.5,438408.5,38566,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299017,603093.00
06/07/2016 07:30,2,0.541,ACTIVE,211.25,340.25,59.996,1465299004,"201051344000417","219011344069620",27.37,12.00,0,332.13,347.16,15.0,12.6,0.075,430838.1,430838.1,38729,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299018,603094.00
06/07/2016 07:30,2,0.404,ACTIVE,210.57,340.55,59.981,1465299004,"274151322000083","219011344069620",27.81,13.70,0,334.84,350.77,11.4,9.1,0.071,698896.5,698896.5,27518,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299019,603095.00
06/07/2016 07:30,2,0.408,ACTIVE,211.25,339.04,59.981,1465299004,"274151322000076","219011344069620",29.06,13.70,0,335.74,348.06,12.0,9.6,0.071,744313.1,744313.1,27517,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299020,603096.00
06/07/2016 07:30,2,0.477,ACTIVE,211.70,340.85,60.018,1465299004,"201051344000868","219011344069620",29.86,10.70,0,333.93,347.76,14.5,12.0,0.084,425563.0,425563.0,33811,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299021,603097.00
06/07/2016 07:30,2,0.396,ACTIVE,210.57,339.65,59.981,1465299004,"274151322000095","219011344069620",28.84,13.00,0,334.54,351.37,11.6,9.3,0.066,736638.5,736638.5,27437,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299022,603098.00
06/07/2016 07:30,2,0.463,ACTIVE,211.48,342.65,59.959,1465299004,"201051344000988","219011344069620",29.64,11.30,0,333.03,350.17,13.9,11.5,0.088,422598.2,422598.2,34107,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299023,603099.00
06/07/2016 07:30,2,0.502,ACTIVE,210.80,338.74,59.991,1465299004,"201051344001025","219011344069620",27.53,11.30,0,331.83,347.16,14.0,11.6,0.080,436457.2,436457.2,38618,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299024,603100.00
06/07/2016 07:30,2,0.488,ACTIVE,211.03,339.95,59.991,1465299004,"201051344000458","219011344069620",29.74,11.70,0,333.93,347.76,14.7,12.3,0.088,433438.5,433438.5,34028,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299025,603101.00
06/07/2016 07:30,2,0.490,ACTIVE,211.93,342.95,59.996,1465299004,"201051344000853","219011344069620",29.06,10.70,0,335.44,349.26,14.5,12.1,0.084,432126.2,432126.2,33632,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299026,603102.00
06/07/2016 07:30,2,0.488,ACTIVE,211.25,340.25,59.986,1465299004,"201051344000685","219011344069620",28.31,11.30,0,332.73,347.46,14.0,11.6,0.088,437813.7,437813.7,38459,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299026,603103.00
06/07/2016 07:30,2,0.461,ACTIVE,211.03,340.55,59.996,1465299004,"201051344000917","219011344069620",29.96,12.00,0,331.53,347.46,14.1,11.6,0.084,434635.4,434635.4,38460,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299027,603104.00
06/07/2016 07:30,2,0.465,ACTIVE,211.03,339.65,59.959,1465299004,"201051344001145","219011344069620",29.44,11.30,0,333.63,347.76,13.9,11.5,0.088,439837.5,439837.5,38315,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299028,603105.00
06/07/2016 07:30,2,0.492,ACTIVE,211.03,339.95,59.965,1465299004,"201051344000651","219011344069620",29.38,10.70,0,332.73,347.16,14.7,12.2,0.080,432276.3,432276.3,38671,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299029,603106.00
06/07/2016 07:30,2,0.377,ACTIVE,210.12,340.55,59.996,1465299004,"274151322000088","219011344069620",27.21,13.70,0,333.93,349.26,10.4,8.1,0.062,675419.0,675419.0,27180,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299030,603107.00
06/07/2016 07:30,2,0.268,ACTIVE,211.03,415.99,59.986,1465299004,"274151322000068","219011344069620",39.24,15.00,0,336.64,429.22,10.6,8.3,0.053,570139.4,570139.4,28725,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299031,603108.00
06/07/2016 07:30,2,0.469,ACTIVE,210.57,338.44,59.986,1465299004,"201051344001135","219011344069620",30.06,11.30,0,332.13,346.86,14.2,11.8,0.084,428321.7,428321.7,38603,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299032,603109.00
06/07/2016 07:30,2,0.498,ACTIVE,211.03,340.85,59.991,1465299004,"201051344000594","219011344069620",29.56,11.70,0,332.13,347.76,14.9,12.5,0.093,437328.2,437328.2,34069,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299033,603110.00
06/07/2016 07:30,2,0.479,ACTIVE,210.80,339.34,60.028,1465299004,"201051344001203","219011344069620",29.42,11.30,0,333.63,348.36,14.2,11.8,0.084,435354.6,435354.6,38641,0,0,0,L,1122011218,0,121.33,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299034,603111.00
06/07/2016 07:30,2,0.389,ACTIVE,209.90,338.44,59.996,1465299004,"274151322000054","219011344069620",28.29,14.00,0,333.93,348.36,11.2,8.8,0.071,689876.8,689876.8,27207,0,0,0,L,1151911521,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299035,603112.00
06/07/2016 07:30,2,0.486,ACTIVE,211.48,340.55,59.991,1465299004,"201051344000867","219011344069620",29.06,11.70,0,333.03,347.46,14.3,11.9,0.080,424781.8,424781.8,34074,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299036,603113.00
06/07/2016 07:30,2,0.504,ACTIVE,210.80,339.34,59.981,1465299004,"201051344001093","219011344069620",29.76,12.00,0,332.73,347.76,15.2,12.8,0.075,433842.1,433842.1,38514,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299037,603114.00
06/07/2016 07:30,2,0.439,ACTIVE,211.25,340.85,59.986,1465299004,"201051344000900","219011344069620",28.82,10.70,0,333.33,347.76,12.8,10.5,0.088,440445.9,440445.9,33469,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299038,603115.00
06/07/2016 07:30,2,0.504,ACTIVE,211.25,340.25,59.996,1465299004,"201051344000648","219011344069620",29.26,10.30,0,334.24,348.06,15.0,12.5,0.088,432220.4,432220.4,33756,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299040,603116.00
06/07/2016 07:30,2,0.484,ACTIVE,211.48,340.85,60.039,1465299004,"201051344000569","219011344069620",29.98,11.00,0,333.93,348.36,14.7,12.3,0.084,441593.4,441593.4,33391,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299041,603117.00
06/07/2016 07:30,2,0.512,ACTIVE,211.25,340.25,60.018,1465299004,"201051344000983","219011344069620",24.63,11.00,0,332.73,348.36,12.8,10.4,0.080,433122.5,433122.5,33873,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299042,603118.00
06/07/2016 07:30,2,0.504,ACTIVE,211.48,341.45,60.018,1465299004,"201051344001158","219011344069620",24.51,10.70,0,332.43,348.06,12.5,10.2,0.080,427335.9,427335.9,34134,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299043,603119.00
06/07/2016 07:30,2,0.504,ACTIVE,211.93,342.05,60.007,1465299004,"201051344000576","219011344069620",28.98,10.70,0,334.24,348.66,14.8,12.3,0.088,434382.5,434382.5,33545,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299044,603120.00
06/07/2016 07:30,2,0.400,ACTIVE,210.35,339.95,59.996,1465299004,"274151322000087","219011344069620",27.67,15.30,0,334.24,347.16,11.3,8.9,0.057,663349.0,663349.0,27313,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299045,603121.00
06/07/2016 07:45,2,0.426,ACTIVE,211.70,340.25,59.981,1465299904,"201051344000645","219011344069620",28.47,11.70,0,335.14,348.66,12.3,9.9,0.066,433916.3,433916.3,33677,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299905,603122.00
06/07/2016 07:45,2,0.330,ACTIVE,210.57,338.74,59.991,1465299904,"274151322000085","219011344069620",27.65,13.70,0,334.24,344.45,9.2,7.0,0.044,691585.9,691585.9,27216,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299906,603123.00
