ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 07:45,2,0.432,ACTIVE,211.93,341.15,60.002,1465299904,"201051344000633","219011344069620",28.75,11.30,0,333.63,350.47,12.6,10.2,0.071,425068.6,425068.6,34159,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299907,603124.00
06/07/2016 07:45,2,0.447,ACTIVE,211.48,339.65,59.991,1465299904,"201051344000469","219011344069620",28.37,10.30,0,332.13,348.66,12.9,10.5,0.071,426492.2,426492.2,34093,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299907,603125.00
06/07/2016 07:45,2,0.422,ACTIVE,210.57,339.04,59.991,1465299904,"201051344000646","219011344069620",28.84,12.00,0,330.93,346.86,12.4,10.0,0.071,429801.0,429801.0,38641,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299908,603126.00
06/07/2016 07:45,2,0.363,ACTIVE,210.12,337.84,59.986,1465299904,"274151322000052","219011344069620",27.71,14.30,0,333.63,344.76,10.2,7.9,0.053,705268.8,705268.8,27448,0,0,0,L,1151911521,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299909,603127.00
06/07/2016 07:45,2,0.420,ACTIVE,211.03,339.34,59.996,1465299904,"201051344000585","219011344069620",29.52,12.00,0,332.43,347.76,12.6,10.2,0.066,436820.9,436820.9,38646,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299910,603128.00
06/07/2016 07:45,2,0.406,ACTIVE,210.57,338.14,59.986,1465299904,"201051344001230","219011344069620",28.75,12.00,0,331.53,345.96,11.9,9.5,0.062,433353.2,433353.2,38451,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299911,603129.00
06/07/2016 07:45,2,0.422,ACTIVE,211.03,339.65,59.986,1465299904,"201051344000582","219011344069620",28.88,11.30,0,333.03,347.76,12.3,10.0,0.066,426765.3,426765.3,38606,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299912,603130.00
06/07/2016 07:45,2,0.445,ACTIVE,210.35,338.74,59.986,1465299904,"201051344000955","219011344069620",28.39,12.00,0,330.03,346.26,12.9,10.5,0.066,439246.5,439246.5,38545,0,0,0,L,1122011218,0,120.42,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299913,603131.00
06/07/2016 07:45,2,0.201,ACTIVE,210.35,410.58,59.981,1465299904,"274151322000094","219011344069620",38.72,15.00,0,334.84,426.81,8.0,5.8,0.044,570283.5,570283.5,28518,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299914,603132.00
06/07/2016 07:45,2,0.445,ACTIVE,211.25,339.04,59.986,1465299904,"201051344000579","219011344069620",29.52,12.00,0,334.24,374.81,13.3,10.9,0.066,440570.1,440570.1,14158,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299915,603133.00
06/07/2016 07:45,2,0.436,ACTIVE,210.80,338.74,59.991,1465299904,"201051344000890","219011344069620",29.30,12.30,0,332.43,347.76,13.0,10.6,0.066,436415.6,436415.6,38562,0,0,0,L,1122011218,0,121.10,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299916,603134.00
06/07/2016 07:45,2,0.428,ACTIVE,210.80,339.04,59.996,1465299904,"201051344000438","219011344069620",29.22,12.00,0,333.33,347.76,12.7,10.3,0.066,438411.2,438411.2,38567,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299917,603135.00
06/07/2016 07:45,2,0.465,ACTIVE,210.80,339.34,59.996,1465299904,"201051344000417","219011344069620",28.17,12.00,0,332.13,347.76,13.3,10.9,0.071,430840.9,430840.9,38730,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299918,603136.00
06/07/2016 07:45,2,0.336,ACTIVE,210.35,336.64,59.975,1465299904,"274151322000083","219011344069620",27.83,14.00,0,333.93,344.76,9.5,7.2,0.044,698898.4,698898.4,27519,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299918,603137.00
06/07/2016 07:45,2,0.348,ACTIVE,210.80,337.84,59.986,1465299904,"274151322000076","219011344069620",28.35,14.00,0,335.14,345.66,10.0,7.7,0.057,744315.2,744315.2,27518,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299919,603138.00
06/07/2016 07:45,2,0.418,ACTIVE,211.25,339.04,59.991,1465299904,"201051344000868","219011344069620",29.12,11.00,0,333.93,348.66,12.4,10.0,0.066,425565.6,425565.6,33812,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299920,603139.00
06/07/2016 07:45,2,0.342,ACTIVE,209.90,337.24,59.981,1465299904,"274151322000095","219011344069620",27.87,13.70,0,333.93,344.45,9.7,7.4,0.057,736640.5,736640.5,27438,0,0,0,L,1151911521,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299921,603140.00
06/07/2016 07:45,2,0.416,ACTIVE,211.25,340.55,59.996,1465299904,"201051344000988","219011344069620",27.95,11.70,0,333.03,350.17,11.8,9.5,0.080,422600.7,422600.7,34108,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299922,603141.00
06/07/2016 07:45,2,0.422,ACTIVE,210.35,337.84,59.981,1465299904,"201051344001025","219011344069620",28.67,11.70,0,331.53,347.16,12.3,9.9,0.062,436459.8,436459.8,38619,0,0,0,L,1122011218,0,120.65,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299923,603142.00
06/07/2016 07:45,2,0.432,ACTIVE,211.25,338.74,59.981,1465299904,"201051344000458","219011344069620",28.80,12.30,0,332.73,347.76,12.6,10.2,0.071,433441.2,433441.2,34029,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299924,603143.00
06/07/2016 07:45,2,0.420,ACTIVE,211.93,340.25,59.986,1465299904,"201051344000853","219011344069620",29.06,11.00,0,334.84,350.77,12.4,10.0,0.066,432128.8,432128.8,33633,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299925,603144.00
06/07/2016 07:45,2,0.396,ACTIVE,211.03,340.25,59.986,1465299904,"201051344000685","219011344069620",29.46,12.00,0,332.13,347.76,11.9,9.6,0.066,437816.2,437816.2,38460,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299926,603145.00
06/07/2016 07:45,2,0.395,ACTIVE,211.03,339.34,59.981,1465299904,"201051344000917","219011344069620",29.44,12.30,0,331.23,347.46,11.8,9.4,0.071,434637.9,434637.9,38461,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299927,603146.00
06/07/2016 07:45,2,0.395,ACTIVE,210.80,339.34,59.965,1465299904,"201051344001145","219011344069620",29.42,11.30,0,332.43,348.06,11.7,9.4,0.066,439840.0,439840.0,38316,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299928,603147.00
06/07/2016 07:45,2,0.426,ACTIVE,211.03,339.65,59.996,1465299904,"201051344000651","219011344069620",28.63,11.00,0,332.43,347.16,12.4,10.0,0.062,432278.9,432278.9,38672,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299929,603148.00
06/07/2016 07:45,2,0.309,ACTIVE,209.90,338.14,59.970,1465299904,"274151322000088","219011344069620",27.15,13.70,0,333.03,344.15,8.5,6.3,0.053,675420.7,675420.7,27181,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299930,603149.00
06/07/2016 07:45,2,0.229,ACTIVE,210.80,400.06,59.991,1465299904,"274151322000068","219011344069620",37.61,16.00,0,336.64,428.61,8.8,6.5,0.035,570141.1,570141.1,28726,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299930,603150.00
06/07/2016 07:45,2,0.408,ACTIVE,210.12,337.24,59.981,1465299904,"201051344001135","219011344069620",29.58,11.70,0,331.53,346.86,12.3,9.9,0.066,428324.3,428324.3,38604,0,0,0,L,1122011218,0,120.65,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299931,603151.00
06/07/2016 07:45,2,0.426,ACTIVE,211.03,338.74,59.981,1465299904,"201051344000594","219011344069620",29.28,12.00,0,332.43,348.36,12.7,10.3,0.071,437330.9,437330.9,34070,0,0,0,L,1122011218,0,120.42,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299932,603152.00
06/07/2016 07:45,2,0.406,ACTIVE,210.80,339.04,59.970,1465299904,"201051344001203","219011344069620",28.94,11.70,0,332.43,348.06,12.0,9.6,0.066,435357.1,435357.1,38642,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299933,603153.00
06/07/2016 07:45,2,0.324,ACTIVE,210.12,336.94,59.975,1465299904,"274151322000054","219011344069620",27.79,14.30,0,333.33,344.76,9.2,6.9,0.053,689878.6,689878.6,27208,0,0,0,L,1151911521,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299934,603154.00
06/07/2016 07:45,2,0.406,ACTIVE,211.48,338.14,60.012,1465299904,"201051344000867","219011344069620",29.44,12.00,0,333.63,347.76,12.2,9.8,0.066,424784.3,424784.3,34075,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299935,603155.00
06/07/2016 07:45,2,0.451,ACTIVE,210.80,339.34,59.996,1465299904,"201051344001093","219011344069620",28.23,12.30,0,331.53,346.86,12.9,10.5,0.057,433844.9,433844.9,38515,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299936,603156.00
06/07/2016 07:45,2,0.373,ACTIVE,211.25,339.34,59.981,1465299904,"201051344000900","219011344069620",27.91,11.00,0,332.43,348.36,10.5,8.2,0.066,440448.1,440448.1,33470,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299937,603157.00
06/07/2016 07:45,2,0.422,ACTIVE,211.48,339.34,59.986,1465299904,"201051344000648","219011344069620",29.40,10.70,0,333.03,348.06,12.6,10.3,0.066,432223.1,432223.1,33757,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299938,603158.00
06/07/2016 07:45,2,0.424,ACTIVE,210.57,337.54,59.975,1465299904,"201051344000569","219011344069620",29.44,11.30,0,333.63,348.36,12.7,10.3,0.066,441596.0,441596.0,33392,0,0,0,L,1122011218,0,119.75,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299939,603159.00
06/07/2016 07:45,2,0.414,ACTIVE,210.80,338.44,59.965,1465299904,"201051344000983","219011344069620",28.75,11.30,0,333.33,347.76,12.1,9.8,0.071,433125.0,433125.0,33874,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299940,603160.00
06/07/2016 07:45,2,0.396,ACTIVE,211.03,338.14,59.986,1465299904,"201051344001158","219011344069620",29.46,11.00,0,333.63,348.36,11.9,9.5,0.071,427338.4,427338.4,34135,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299941,603161.00
06/07/2016 07:45,2,0.432,ACTIVE,211.70,339.65,60.018,1465299904,"201051344000576","219011344069620",28.17,11.00,0,334.24,348.96,12.3,10.0,0.066,434385.2,434385.2,33546,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299942,603162.00
06/07/2016 07:45,2,0.328,ACTIVE,210.35,339.65,59.970,1465299904,"274151322000087","219011344069620",27.69,15.80,0,333.63,344.76,9.2,7.0,0.044,663350.9,663350.9,27314,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465299943,603163.00
06/07/2016 08:00,2,0.467,ACTIVE,212.16,340.85,59.981,1465300804,"201051344000645","219011344069620",29.72,11.70,0,333.63,347.16,14.1,11.7,0.080,433918.7,433918.7,33678,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300805,603164.00
06/07/2016 08:00,2,0.391,ACTIVE,211.03,339.65,59.975,1465300804,"274151322000085","219011344069620",27.75,14.00,0,333.93,344.15,10.9,8.6,0.062,691587.6,691587.6,27217,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300806,603165.00
06/07/2016 08:00,2,0.490,ACTIVE,211.93,341.75,59.981,1465300804,"201051344000633","219011344069620",29.10,11.70,0,332.13,349.26,14.4,12.0,0.080,425071.0,425071.0,34160,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300807,603166.00
06/07/2016 08:00,2,0.496,ACTIVE,211.70,340.85,59.996,1465300804,"201051344000469","219011344069620",29.38,10.30,0,331.53,346.86,14.8,12.3,0.088,426494.7,426494.7,34094,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300808,603167.00
06/07/2016 08:00,2,0.482,ACTIVE,211.48,340.85,59.991,1465300804,"201051344000646","219011344069620",29.06,12.00,0,331.53,347.16,14.2,11.8,0.084,429803.4,429803.4,38642,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300809,603168.00
06/07/2016 08:00,2,0.422,ACTIVE,210.57,339.65,59.954,1465300804,"274151322000052","219011344069620",27.75,14.70,0,333.33,344.45,11.8,9.5,0.066,705270.6,705270.6,27449,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300810,603169.00
06/07/2016 08:00,2,0.488,ACTIVE,212.16,341.75,60.012,1465300804,"201051344000585","219011344069620",28.88,12.00,0,332.13,348.06,14.2,11.8,0.080,436823.3,436823.3,38647,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300810,603170.00
06/07/2016 08:00,2,0.467,ACTIVE,211.93,340.85,59.986,1465300804,"201051344001230","219011344069620",28.65,12.00,0,330.93,345.96,13.5,11.1,0.080,433355.5,433355.5,38452,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300811,603171.00
06/07/2016 08:00,2,0.465,ACTIVE,212.38,342.05,59.975,1465300804,"201051344000582","219011344069620",29.56,11.30,0,332.13,347.46,13.9,11.5,0.075,426767.6,426767.6,38607,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300812,603172.00
06/07/2016 08:00,2,0.492,ACTIVE,211.48,340.25,59.981,1465300804,"201051344000955","219011344069620",29.70,12.00,0,331.23,346.26,14.8,12.4,0.084,439249.0,439249.0,38546,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300813,603173.00
06/07/2016 08:00,2,0.215,ACTIVE,211.03,429.22,59.975,1465300804,"274151322000094","219011344069620",40.83,15.50,0,335.44,440.34,8.9,6.7,0.040,570284.9,570284.9,28519,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300814,603174.00
06/07/2016 08:00,2,0.508,ACTIVE,211.25,339.65,59.959,1465300804,"201051344000579","219011344069620",29.28,12.00,0,331.83,346.86,15.1,12.6,0.084,440572.7,440572.7,14159,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300815,603175.00
06/07/2016 08:00,2,0.486,ACTIVE,211.48,339.65,60.012,1465300804,"201051344000890","219011344069620",29.58,12.70,0,331.53,346.86,14.6,12.2,0.080,436418.1,436418.1,38563,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300816,603176.00
06/07/2016 08:00,2,0.480,ACTIVE,211.93,341.45,59.981,1465300804,"201051344000438","219011344069620",29.84,11.70,0,333.03,347.76,14.6,12.1,0.080,438413.7,438413.7,38568,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300817,603177.00
06/07/2016 08:00,2,0.516,ACTIVE,211.93,341.15,59.986,1465300804,"201051344000417","219011344069620",28.94,12.30,0,331.53,347.76,15.1,12.7,0.084,430843.6,430843.6,38731,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300818,603178.00
06/07/2016 08:00,2,0.395,ACTIVE,211.03,340.55,59.981,1465300804,"274151322000083","219011344069620",27.79,14.30,0,333.63,344.45,11.1,8.8,0.066,698900.1,698900.1,27520,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300819,603179.00
06/07/2016 08:00,2,0.408,ACTIVE,211.48,341.45,59.970,1465300804,"274151322000076","219011344069620",28.80,14.30,0,334.84,345.36,12.0,9.6,0.071,744317.1,744317.1,27519,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300820,603180.00
06/07/2016 08:00,2,0.469,ACTIVE,211.48,340.25,60.007,1465300804,"201051344000868","219011344069620",29.64,11.00,0,332.13,346.56,14.1,11.7,0.080,425568.1,425568.1,33813,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300821,603181.00
06/07/2016 08:00,2,0.393,ACTIVE,210.80,339.65,59.981,1465300804,"274151322000095","219011344069620",28.78,14.00,0,333.63,344.15,11.4,9.1,0.071,736642.2,736642.2,27439,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300822,603182.00
06/07/2016 08:00,2,0.467,ACTIVE,211.48,342.05,59.944,1465300804,"201051344000988","219011344069620",28.49,11.70,0,331.83,348.36,13.5,11.1,0.084,422603.0,422603.0,34109,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300823,603183.00
06/07/2016 08:00,2,0.463,ACTIVE,211.70,340.25,59.970,1465300804,"201051344001025","219011344069620",29.62,11.70,0,331.23,347.16,13.9,11.5,0.080,436462.2,436462.2,38620,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300824,603184.00
06/07/2016 08:00,2,0.488,ACTIVE,211.70,339.95,59.975,1465300804,"201051344000458","219011344069620",28.80,12.30,0,331.83,346.56,14.2,11.8,0.084,433443.7,433443.7,34030,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300825,603185.00
06/07/2016 08:00,2,0.465,ACTIVE,212.38,342.05,59.981,1465300804,"201051344000853","219011344069620",29.60,11.30,0,333.93,348.06,14.0,11.6,0.084,432131.3,432131.3,33634,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300825,603186.00
06/07/2016 08:00,2,0.467,ACTIVE,212.38,342.65,59.975,1465300804,"201051344000685","219011344069620",28.53,12.00,0,333.03,347.76,13.6,11.2,0.088,437818.5,437818.5,38461,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300826,603187.00
06/07/2016 08:00,2,0.488,ACTIVE,212.16,341.15,59.970,1465300804,"201051344000917","219011344069620",23.02,12.70,0,331.83,347.46,11.4,9.1,0.066,434640.1,434640.1,38462,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300827,603188.00
06/07/2016 08:00,2,0.455,ACTIVE,212.16,341.15,59.970,1465300804,"201051344001145","219011344069620",28.82,11.30,0,332.73,347.76,13.3,10.9,0.075,439842.2,439842.2,38317,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300828,603189.00
06/07/2016 08:00,2,0.473,ACTIVE,212.16,341.15,59.975,1465300804,"201051344000651","219011344069620",29.38,11.00,0,332.73,347.76,14.1,11.7,0.080,432281.4,432281.4,38673,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300829,603190.00
06/07/2016 08:00,2,0.355,ACTIVE,210.57,337.84,59.965,1465300804,"274151322000088","219011344069620",27.69,14.00,0,333.33,343.55,10.0,7.7,0.049,675422.3,675422.3,27182,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300830,603191.00
06/07/2016 08:00,2,0.254,ACTIVE,211.25,413.89,59.959,1465300804,"274151322000068","219011344069620",39.10,16.30,0,335.74,425.31,10.1,7.9,0.053,570142.7,570142.7,28727,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300831,603192.00
06/07/2016 08:00,2,0.451,ACTIVE,211.25,339.04,59.970,1465300804,"201051344001135","219011344069620",29.86,11.70,0,331.53,347.16,13.7,11.3,0.075,428326.7,428326.7,38605,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300832,603193.00
06/07/2016 08:00,2,0.473,ACTIVE,210.80,339.95,59.981,1465300804,"201051344000594","219011344069620",29.54,12.30,0,330.63,346.86,14.2,11.7,0.080,437333.4,437333.4,34071,0,0,0,L,1122011218,0,120.42,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300833,603194.00
06/07/2016 08:00,2,0.469,ACTIVE,212.16,340.55,59.981,1465300804,"201051344001203","219011344069620",28.33,12.00,0,332.73,348.36,13.4,11.0,0.084,435359.4,435359.4,38643,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300834,603195.00
06/07/2016 08:00,2,0.373,ACTIVE,210.80,340.85,59.959,1465300804,"274151322000054","219011344069620",27.87,14.30,0,333.33,344.15,10.6,8.3,0.053,689880.3,689880.3,27209,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300835,603196.00
06/07/2016 08:00,2,0.449,ACTIVE,211.70,340.25,59.938,1465300804,"201051344000867","219011344069620",29.70,12.00,0,331.53,346.26,13.5,11.1,0.075,424786.7,424786.7,34076,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300836,603197.00
06/07/2016 08:00,2,0.484,ACTIVE,212.16,341.45,59.996,1465300804,"201051344001093","219011344069620",29.14,12.30,0,332.43,347.46,14.3,11.9,0.075,433847.5,433847.5,38516,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300837,603198.00
06/07/2016 08:00,2,0.406,ACTIVE,211.48,341.15,59.975,1465300804,"201051344000900","219011344069620",29.18,11.00,0,331.83,346.86,12.0,9.7,0.075,440450.1,440450.1,33471,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300837,603199.00
06/07/2016 08:00,2,0.471,ACTIVE,211.70,339.95,59.965,1465300804,"201051344000648","219011344069620",29.52,10.70,0,333.03,346.86,14.1,11.7,0.080,432225.6,432225.6,33758,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300838,603200.00
06/07/2016 08:00,2,0.461,ACTIVE,211.70,340.25,59.996,1465300804,"201051344000569","219011344069620",29.64,11.70,0,332.13,346.86,13.8,11.4,0.080,441598.5,441598.5,33393,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300839,603201.00
06/07/2016 08:00,2,0.451,ACTIVE,211.70,339.65,59.970,1465300804,"201051344000983","219011344069620",29.62,11.30,0,330.93,346.56,13.6,11.2,0.080,433127.4,433127.4,33875,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300840,603202.00
06/07/2016 08:00,2,0.453,ACTIVE,211.93,340.25,59.981,1465300804,"201051344001158","219011344069620",28.78,11.00,0,331.83,346.86,13.2,10.9,0.080,427340.7,427340.7,34136,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300841,603203.00
06/07/2016 08:00,2,0.463,ACTIVE,212.16,341.45,59.970,1465300804,"201051344000576","219011344069620",29.26,11.00,0,332.43,347.76,13.8,11.3,0.075,434387.6,434387.6,33547,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300842,603204.00
06/07/2016 08:00,2,0.371,ACTIVE,211.03,340.25,59.959,1465300804,"274151322000087","219011344069620",27.67,16.00,0,333.33,344.45,10.4,8.1,0.049,663352.5,663352.5,27315,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465300843,603205.00
06/07/2016 08:15,2,0.639,ACTIVE,212.16,342.95,59.944,1465301703,"201051344000645","219011344069620",29.86,11.70,0,324.92,350.77,19.4,16.8,0.133,433921.9,433921.9,33679,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301704,603206.00
06/07/2016 08:15,2,0.543,ACTIVE,210.80,341.75,59.970,1465301703,"274151322000085","219011344069620",28.73,14.30,0,323.41,346.26,15.8,13.4,0.093,691590.1,691590.1,27218,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301705,603207.00
06/07/2016 08:15,2,0.650,ACTIVE,212.16,345.06,59.938,1465301703,"201051344000633","219011344069620",29.60,11.70,0,323.72,352.27,19.6,17.0,0.137,425074.4,425074.4,34161,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301706,603208.00
06/07/2016 08:15,2,0.660,ACTIVE,211.93,342.95,59.970,1465301703,"201051344000469","219011344069620",29.84,10.30,0,322.51,350.47,20.0,17.4,0.137,426498.1,426498.1,34095,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301707,603209.00
06/07/2016 08:15,2,0.633,ACTIVE,211.48,342.95,59.981,1465301703,"201051344000646","219011344069620",29.94,12.00,0,322.81,350.47,19.2,16.6,0.128,429806.6,429806.6,38643,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301708,603210.00
06/07/2016 08:15,2,0.584,ACTIVE,210.57,340.25,59.922,1465301703,"274151322000052","219011344069620",28.47,14.70,0,322.51,347.16,16.8,14.3,0.106,705273.3,705273.3,27450,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301709,603211.00
06/07/2016 08:15,2,0.643,ACTIVE,211.93,343.85,59.981,1465301703,"201051344000585","219011344069620",30.08,12.30,0,323.41,351.07,19.6,17.0,0.137,436826.6,436826.6,38648,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301710,603212.00
06/07/2016 08:15,2,0.617,ACTIVE,211.48,342.05,59.975,1465301703,"201051344001230","219011344069620",29.98,12.00,0,322.21,349.26,18.8,16.2,0.124,433358.7,433358.7,38453,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301711,603213.00
06/07/2016 08:15,2,0.639,ACTIVE,212.16,343.25,59.975,1465301703,"201051344000582","219011344069620",29.46,11.30,0,324.02,351.07,19.1,16.5,0.128,426770.9,426770.9,38608,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301711,603214.00
06/07/2016 08:15,2,0.643,ACTIVE,211.25,342.05,59.965,1465301703,"201051344000955","219011344069620",30.57,12.30,0,322.81,349.56,19.9,17.3,0.133,439252.5,439252.5,38547,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301712,603215.00
06/07/2016 08:15,2,0.357,ACTIVE,210.80,418.09,59.970,1465301703,"274151322000094","219011344069620",39.64,16.00,0,334.54,434.63,14.6,12.1,0.088,570287.0,570287.0,28520,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301713,603216.00
06/07/2016 08:15,2,0.670,ACTIVE,211.70,342.35,59.975,1465301703,"201051344000579","219011344069620",30.02,12.00,0,323.11,350.77,20.4,17.8,0.141,440576.2,440576.2,14160,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301714,603217.00
06/07/2016 08:15,2,0.652,ACTIVE,211.48,342.05,59.970,1465301703,"201051344000890","219011344069620",30.22,12.70,0,323.41,350.47,20.0,17.4,0.133,436421.5,436421.5,38564,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301715,603218.00
06/07/2016 08:15,2,0.656,ACTIVE,211.48,342.95,59.975,1465301703,"201051344000438","219011344069620",29.74,12.00,0,324.32,351.07,19.8,17.2,0.133,438417.1,438417.1,38569,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301716,603219.00
06/07/2016 08:15,2,0.670,ACTIVE,211.93,343.25,59.949,1465301703,"201051344000417","219011344069620",29.70,12.70,0,324.02,350.77,20.2,17.6,0.133,430847.1,430847.1,38732,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301717,603220.00
06/07/2016 08:15,2,0.549,ACTIVE,210.80,338.74,59.970,1465301703,"274151322000083","219011344069620",29.22,15.00,0,322.51,347.16,16.2,13.7,0.097,698902.7,698902.7,27521,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301718,603221.00
06/07/2016 08:15,2,0.584,ACTIVE,211.48,340.55,60.012,1465301703,"274151322000076","219011344069620",29.74,14.70,0,324.32,347.76,17.6,15.0,0.115,744319.9,744319.9,27520,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301719,603222.00
06/07/2016 08:15,2,0.650,ACTIVE,211.48,342.65,59.981,1465301703,"201051344000868","219011344069620",29.74,11.00,0,323.72,350.17,19.6,17.0,0.133,425571.4,425571.4,33814,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301720,603223.00
06/07/2016 08:15,2,0.576,ACTIVE,210.57,340.55,59.970,1465301703,"274151322000095","219011344069620",29.24,14.30,0,323.41,347.16,17.1,14.5,0.106,736644.9,736644.9,27440,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301720,603224.00
06/07/2016 08:15,2,0.639,ACTIVE,211.48,343.55,59.986,1465301703,"201051344000988","219011344069620",29.66,11.70,0,322.51,352.57,19.2,16.6,0.146,422606.2,422606.2,34110,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301721,603225.00
06/07/2016 08:15,2,0.650,ACTIVE,211.48,341.75,59.986,1465301703,"201051344001025","219011344069620",29.68,12.00,0,323.72,350.77,19.6,17.0,0.128,436465.5,436465.5,38621,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301722,603226.00
06/07/2016 08:15,2,0.656,ACTIVE,211.70,341.75,59.949,1465301703,"201051344000458","219011344069620",29.56,12.30,0,324.02,350.47,19.7,17.1,0.141,433447.0,433447.0,34031,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301723,603227.00
06/07/2016 08:15,2,0.652,ACTIVE,212.16,343.85,59.959,1465301703,"201051344000853","219011344069620",29.36,11.30,0,324.92,351.67,19.5,16.9,0.133,432134.6,432134.6,33635,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301724,603228.00
06/07/2016 08:15,2,0.613,ACTIVE,211.93,343.55,59.970,1465301703,"201051344000685","219011344069620",30.26,12.00,0,324.32,351.07,18.8,16.3,0.133,437821.7,437821.7,38462,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301725,603229.00
06/07/2016 08:15,2,0.627,ACTIVE,211.93,343.55,59.986,1465301703,"201051344000917","219011344069620",29.64,12.70,0,324.02,350.77,18.8,16.3,0.124,434643.3,434643.3,38463,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301726,603230.00
06/07/2016 08:15,2,0.625,ACTIVE,211.70,342.65,59.970,1465301703,"201051344001145","219011344069620",29.56,11.70,0,325.22,351.37,18.8,16.2,0.133,439845.4,439845.4,38318,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301727,603231.00
06/07/2016 08:15,2,0.646,ACTIVE,211.93,343.55,60.028,1465301703,"201051344000651","219011344069620",29.62,11.00,0,324.02,350.77,19.5,16.9,0.133,432284.7,432284.7,38674,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301728,603232.00
06/07/2016 08:15,2,0.531,ACTIVE,210.35,342.65,59.965,1465301703,"274151322000088","219011344069620",28.07,14.30,0,322.81,346.26,15.1,12.7,0.093,675424.6,675424.6,27183,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301729,603233.00
06/07/2016 08:15,2,0.367,ACTIVE,211.25,425.01,60.007,1465301703,"274151322000068","219011344069620",40.33,17.00,0,336.94,434.33,14.9,12.5,0.080,570145.0,570145.0,28728,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301730,603234.00
06/07/2016 08:15,2,0.635,ACTIVE,211.25,341.75,59.981,1465301703,"201051344001135","219011344069620",29.98,12.00,0,324.02,350.17,19.3,16.7,0.133,428329.9,428329.9,38606,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301731,603235.00
06/07/2016 08:15,2,0.662,ACTIVE,211.25,342.35,59.981,1465301703,"201051344000594","219011344069620",29.46,12.30,0,323.11,349.86,19.8,17.2,0.133,437336.8,437336.8,34072,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301731,603236.00
06/07/2016 08:15,2,0.629,ACTIVE,211.48,341.75,59.996,1465301703,"201051344001203","219011344069620",29.78,12.00,0,324.02,351.67,19.1,16.5,0.133,435362.6,435362.6,38644,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301732,603237.00
06/07/2016 08:15,2,0.553,ACTIVE,210.35,340.55,59.975,1465301703,"274151322000054","219011344069620",28.39,14.70,0,322.51,346.86,15.9,13.4,0.093,689882.8,689882.8,27210,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301733,603238.00
06/07/2016 08:15,2,0.643,ACTIVE,211.70,341.15,59.991,1465301703,"201051344000867","219011344069620",29.70,12.00,0,323.41,349.86,19.4,16.8,0.133,424790.0,424790.0,34077,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301734,603239.00
06/07/2016 08:15,2,0.664,ACTIVE,211.70,343.25,59.981,1465301703,"201051344001093","219011344069620",29.56,12.30,0,323.41,350.47,20.0,17.3,0.128,433850.9,433850.9,38517,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301735,603240.00
06/07/2016 08:15,2,0.604,ACTIVE,211.48,342.35,59.991,1465301703,"201051344000900","219011344069620",29.22,11.00,0,323.72,350.17,17.9,15.4,0.137,440453.0,440453.0,33472,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301736,603241.00
06/07/2016 08:15,2,0.654,ACTIVE,211.48,341.75,59.981,1465301703,"201051344000648","219011344069620",29.82,11.00,0,324.62,350.77,19.8,17.2,0.128,432229.0,432229.0,33759,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301737,603242.00
06/07/2016 08:15,2,0.658,ACTIVE,211.48,342.05,59.965,1465301703,"201051344000569","219011344069620",29.84,11.70,0,324.32,350.77,19.9,17.3,0.137,441601.9,441601.9,33394,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301738,603243.00
06/07/2016 08:15,2,0.629,ACTIVE,211.48,341.45,59.991,1465301703,"201051344000983","219011344069620",30.40,11.30,0,324.02,350.47,19.4,16.8,0.141,433130.7,433130.7,33876,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301739,603244.00
06/07/2016 08:15,2,0.631,ACTIVE,211.70,341.45,59.996,1465301703,"201051344001158","219011344069620",29.92,11.00,0,323.41,350.47,19.1,16.6,0.137,427343.9,427343.9,34137,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301740,603245.00
06/07/2016 08:15,2,0.648,ACTIVE,211.93,342.65,59.959,1465301703,"201051344000576","219011344069620",29.94,11.00,0,323.72,351.07,19.7,17.1,0.133,434391.0,434391.0,33548,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301741,603246.00
06/07/2016 08:15,2,0.553,ACTIVE,210.57,339.95,59.996,1465301703,"274151322000087","219011344069620",28.47,16.70,0,322.81,347.16,15.9,13.5,0.084,663355.1,663355.1,27316,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465301742,603247.00
06/07/2016 08:30,2,0.652,ACTIVE,211.93,342.35,59.991,1465302604,"201051344000645","219011344069620",29.44,11.70,0,334.24,354.37,19.5,16.9,0.128,433926.6,433926.6,33680,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302605,603248.00
06/07/2016 08:30,2,0.543,ACTIVE,210.35,342.65,59.986,1465302604,"274151322000085","219011344069620",28.90,14.70,0,332.13,348.36,15.9,13.4,0.102,691593.8,691593.8,27219,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302606,603249.00
06/07/2016 08:30,2,0.652,ACTIVE,211.70,343.85,59.991,1465302604,"201051344000633","219011344069620",29.58,11.70,0,333.33,355.28,19.6,17.0,0.133,425079.1,425079.1,34162,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302607,603250.00
06/07/2016 08:30,2,0.672,ACTIVE,211.48,342.35,59.996,1465302604,"201051344000469","219011344069620",29.22,10.70,0,333.03,354.07,19.9,17.3,0.137,426503.0,426503.0,34096,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302608,603251.00
06/07/2016 08:30,2,0.639,ACTIVE,211.03,343.55,59.991,1465302604,"201051344000646","219011344069620",29.48,12.30,0,333.93,354.37,19.1,16.5,0.133,429811.2,429811.2,38644,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302609,603252.00
06/07/2016 08:30,2,0.580,ACTIVE,210.12,339.04,59.991,1465302604,"274151322000052","219011344069620",28.69,15.00,0,331.53,349.26,16.8,14.3,0.097,705277.4,705277.4,27451,0,0,0,L,1151911521,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302610,603253.00
06/07/2016 08:30,2,0.645,ACTIVE,211.48,343.55,59.996,1465302604,"201051344000585","219011344069620",29.82,12.30,0,334.24,354.67,19.5,16.9,0.137,436831.4,436831.4,38649,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302611,603254.00
06/07/2016 08:30,2,0.615,ACTIVE,211.48,342.65,59.986,1465302604,"201051344001230","219011344069620",29.58,12.30,0,332.73,353.17,18.5,15.9,0.128,433363.1,433363.1,38454,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302612,603255.00
06/07/2016 08:30,2,0.629,ACTIVE,211.93,344.15,59.954,1465302604,"201051344000582","219011344069620",29.64,11.70,0,333.93,354.97,18.9,16.3,0.124,426775.5,426775.5,38609,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302613,603256.00
06/07/2016 08:30,2,0.648,ACTIVE,211.03,342.35,59.986,1465302604,"201051344000955","219011344069620",30.00,12.70,0,333.33,353.47,19.8,17.2,0.137,439257.3,439257.3,38548,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302613,603257.00
06/07/2016 08:30,2,0.348,ACTIVE,210.35,421.40,59.996,1465302604,"274151322000094","219011344069620",39.96,16.30,0,336.04,442.74,14.5,12.1,0.093,570290.3,570290.3,28521,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302614,603258.00
06/07/2016 08:30,2,0.666,ACTIVE,211.25,341.45,59.986,1465302604,"201051344000579","219011344069620",29.78,12.30,0,333.93,354.07,20.1,17.5,0.137,440581.1,440581.1,14161,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302615,603259.00
06/07/2016 08:30,2,0.658,ACTIVE,211.25,342.65,59.991,1465302604,"201051344000890","219011344069620",29.50,13.00,0,332.43,354.37,19.7,17.1,0.133,436426.4,436426.4,38565,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302616,603260.00
06/07/2016 08:30,2,0.633,ACTIVE,211.70,343.25,59.991,1465302604,"201051344000438","219011344069620",30.32,12.70,0,334.84,355.28,19.5,16.9,0.133,438421.9,438421.9,38570,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302617,603261.00
06/07/2016 08:30,2,0.656,ACTIVE,211.48,343.25,59.986,1465302604,"201051344000417","219011344069620",29.90,13.00,0,333.93,354.37,19.9,17.3,0.133,430852.0,430852.0,38733,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302618,603262.00
06/07/2016 08:30,2,0.543,ACTIVE,210.35,339.34,60.007,1465302604,"274151322000083","219011344069620",28.84,15.00,0,331.53,348.96,15.9,13.4,0.097,698906.5,698906.5,27522,0,0,0,L,1151911521,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302619,603263.00
06/07/2016 08:30,2,0.582,ACTIVE,211.03,340.55,59.975,1465302604,"274151322000076","219011344069620",29.20,15.00,0,332.43,349.86,17.2,14.7,0.115,744324.1,744324.1,27521,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302620,603264.00
06/07/2016 08:30,2,0.631,ACTIVE,211.25,341.45,59.975,1465302604,"201051344000868","219011344069620",29.90,11.00,0,333.63,353.47,19.1,16.6,0.128,425576.1,425576.1,33815,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302621,603265.00
06/07/2016 08:30,2,0.566,ACTIVE,210.35,342.35,59.975,1465302604,"274151322000095","219011344069620",28.96,14.70,0,331.53,348.96,16.6,14.1,0.102,736649.0,736649.0,27441,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302622,603266.00
06/07/2016 08:30,2,0.627,ACTIVE,211.25,342.35,59.986,1465302604,"201051344000988","219011344069620",29.40,11.70,0,333.33,355.28,18.8,16.2,0.141,422610.8,422610.8,34111,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302623,603267.00
