ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 08:30,2,0.625,ACTIVE,211.25,342.05,59.981,1465302604,"201051344001025","219011344069620",29.96,12.00,0,333.63,354.67,19.0,16.4,0.137,436470.2,436470.2,38622,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302624,603268.00
06/07/2016 08:30,2,0.641,ACTIVE,211.03,340.85,59.981,1465302604,"201051344000458","219011344069620",29.62,12.30,0,333.93,353.17,19.2,16.6,0.137,433451.8,433451.8,34032,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302625,603269.00
06/07/2016 08:30,2,0.633,ACTIVE,211.93,342.95,60.023,1465302604,"201051344000853","219011344069620",29.54,11.70,0,335.14,355.58,19.0,16.4,0.133,432139.3,432139.3,33636,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302625,603270.00
06/07/2016 08:30,2,0.609,ACTIVE,211.70,344.15,59.986,1465302604,"201051344000685","219011344069620",29.44,12.30,0,334.54,354.67,18.2,15.7,0.133,437826.2,437826.2,38463,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302626,603271.00
06/07/2016 08:30,2,0.604,ACTIVE,211.48,343.25,59.986,1465302604,"201051344000917","219011344069620",29.44,13.00,0,333.63,354.67,18.0,15.5,0.119,434647.7,434647.7,38464,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302627,603272.00
06/07/2016 08:30,2,0.598,ACTIVE,211.48,342.95,59.981,1465302604,"201051344001145","219011344069620",29.62,12.00,0,334.54,355.28,17.9,15.4,0.128,439849.9,439849.9,38319,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302628,603273.00
06/07/2016 08:30,2,0.629,ACTIVE,211.48,342.65,60.012,1465302604,"201051344000651","219011344069620",29.28,11.70,0,334.24,355.28,18.7,16.1,0.124,432289.3,432289.3,38675,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302629,603274.00
06/07/2016 08:30,2,0.520,ACTIVE,210.12,338.14,59.981,1465302604,"274151322000088","219011344069620",27.63,15.00,0,334.24,348.06,14.6,12.1,0.075,675428.2,675428.2,27184,0,0,0,L,1151911521,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302630,603275.00
06/07/2016 08:30,2,0.359,ACTIVE,211.25,417.79,59.981,1465302604,"274151322000068","219011344069620",39.48,17.50,0,337.24,443.94,14.6,12.2,0.080,570148.5,570148.5,28729,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302631,603276.00
06/07/2016 08:30,2,0.613,ACTIVE,211.03,342.05,59.975,1465302604,"201051344001135","219011344069620",29.88,12.00,0,333.93,353.77,18.6,16.0,0.128,428334.6,428334.6,38607,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302632,603277.00
06/07/2016 08:30,2,0.633,ACTIVE,211.03,341.15,59.975,1465302604,"201051344000594","219011344069620",29.86,12.70,0,331.83,353.47,19.1,16.6,0.128,437341.5,437341.5,34073,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302633,603278.00
06/07/2016 08:30,2,0.609,ACTIVE,211.48,341.75,59.991,1465302604,"201051344001203","219011344069620",29.44,12.30,0,334.24,355.88,18.2,15.7,0.124,435367.2,435367.2,38645,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302634,603279.00
06/07/2016 08:30,2,0.521,ACTIVE,210.12,340.55,59.965,1465302604,"274151322000054","219011344069620",28.71,15.00,0,331.53,348.66,15.2,12.7,0.097,689886.6,689886.6,27211,0,0,0,L,1151911521,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302635,603280.00
06/07/2016 08:30,2,0.623,ACTIVE,211.48,340.55,59.975,1465302604,"201051344000867","219011344069620",29.38,12.00,0,332.43,353.77,18.6,16.0,0.119,424794.7,424794.7,34078,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302636,603281.00
06/07/2016 08:30,2,0.633,ACTIVE,211.03,342.65,59.965,1465302604,"201051344001093","219011344069620",29.38,12.70,0,333.33,354.67,18.9,16.3,0.115,433855.7,433855.7,38518,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302637,603282.00
06/07/2016 08:30,2,0.568,ACTIVE,211.03,341.45,59.970,1465302604,"201051344000900","219011344069620",29.72,11.30,0,333.03,353.77,17.1,14.6,0.128,440457.3,440457.3,33473,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302638,603283.00
06/07/2016 08:30,2,0.625,ACTIVE,211.25,341.15,59.986,1465302604,"201051344000648","219011344069620",29.74,11.00,0,333.03,354.07,18.9,16.3,0.128,432233.7,432233.7,33760,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302638,603284.00
06/07/2016 08:30,2,0.631,ACTIVE,211.25,341.15,59.986,1465302604,"201051344000569","219011344069620",29.60,11.70,0,333.03,354.07,18.9,16.4,0.133,441606.7,441606.7,33395,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302639,603285.00
06/07/2016 08:30,2,0.604,ACTIVE,211.25,340.25,59.981,1465302604,"201051344000983","219011344069620",30.20,11.70,0,332.43,353.47,18.5,15.9,0.128,433135.4,433135.4,33877,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302640,603286.00
06/07/2016 08:30,2,0.611,ACTIVE,211.48,340.55,59.975,1465302604,"201051344001158","219011344069620",29.32,11.30,0,333.03,353.77,18.2,15.6,0.133,427348.5,427348.5,34138,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302641,603287.00
06/07/2016 08:30,2,0.621,ACTIVE,211.70,342.35,60.002,1465302604,"201051344000576","219011344069620",29.58,11.30,0,333.03,354.67,18.6,16.1,0.119,434395.7,434395.7,33549,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302642,603288.00
06/07/2016 08:30,2,0.520,ACTIVE,210.80,337.84,59.965,1465302604,"274151322000087","219011344069620",28.31,17.30,0,331.83,348.66,14.9,12.5,0.066,663358.8,663358.8,27317,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465302643,603289.00
06/07/2016 08:45,2,0.625,ACTIVE,213.06,344.45,59.970,1465303503,"201051344000645","219011344069620",30.26,12.00,0,333.93,352.87,19.1,16.5,0.128,433931.0,433931.0,33681,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303504,603290.00
06/07/2016 08:45,2,0.541,ACTIVE,212.16,343.85,59.938,1465303503,"274151322000085","219011344069620",28.71,15.00,0,331.23,348.36,15.7,13.2,0.093,691597.4,691597.4,27220,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303505,603291.00
06/07/2016 08:45,2,0.641,ACTIVE,213.06,345.36,59.965,1465303503,"201051344000633","219011344069620",29.98,12.00,0,332.73,354.07,19.5,16.9,0.137,425083.6,425083.6,34163,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303506,603292.00
06/07/2016 08:45,2,0.668,ACTIVE,212.61,343.85,59.965,1465303503,"201051344000469","219011344069620",29.08,10.70,0,330.63,352.87,19.7,17.1,0.137,426507.6,426507.6,34097,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303507,603293.00
06/07/2016 08:45,2,0.639,ACTIVE,211.03,341.45,59.917,1465303503,"201051344000646","219011344069620",29.44,12.70,0,330.63,352.87,19.1,16.5,0.133,429815.7,429815.7,38645,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303508,603294.00
06/07/2016 08:45,2,0.568,ACTIVE,211.70,341.75,59.959,1465303503,"274151322000052","219011344069620",28.96,15.50,0,330.63,348.66,16.7,14.2,0.106,705281.2,705281.2,27452,0,0,0,L,1151911521,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303509,603295.00
06/07/2016 08:45,2,0.641,ACTIVE,211.70,342.95,59.959,1465303503,"201051344000585","219011344069620",29.86,12.30,0,330.93,353.17,19.4,16.8,0.133,436835.9,436835.9,38650,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303509,603296.00
06/07/2016 08:45,2,0.619,ACTIVE,211.25,340.85,59.954,1465303503,"201051344001230","219011344069620",29.40,12.70,0,330.03,351.37,18.5,15.9,0.124,433367.4,433367.4,38455,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303510,603297.00
06/07/2016 08:45,2,0.631,ACTIVE,212.16,342.65,59.954,1465303503,"201051344000582","219011344069620",29.44,12.00,0,331.53,353.47,18.8,16.3,0.128,426779.9,426779.9,38610,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303511,603298.00
06/07/2016 08:45,2,0.658,ACTIVE,211.25,341.45,59.959,1465303503,"201051344000955","219011344069620",29.64,13.00,0,330.63,351.97,19.8,17.2,0.128,439261.9,439261.9,38549,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303512,603299.00
06/07/2016 08:45,2,0.354,ACTIVE,212.16,416.59,59.959,1465303503,"274151322000094","219011344069620",39.20,17.00,0,336.04,441.84,14.0,11.6,0.084,570293.5,570293.5,28522,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303513,603300.00
06/07/2016 08:45,2,0.664,ACTIVE,213.06,343.85,59.959,1465303503,"201051344000579","219011344069620",29.94,12.70,0,331.23,352.87,20.1,17.5,0.141,440585.8,440585.8,14162,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303514,603301.00
06/07/2016 08:45,2,0.664,ACTIVE,211.48,341.75,59.954,1465303503,"201051344000890","219011344069620",29.36,13.30,0,329.43,352.57,19.8,17.2,0.133,436431.0,436431.0,38566,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303515,603302.00
06/07/2016 08:45,2,0.645,ACTIVE,211.70,342.95,59.970,1465303503,"201051344000438","219011344069620",29.94,12.70,0,332.73,353.17,19.6,17.0,0.128,438426.4,438426.4,38571,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303516,603303.00
06/07/2016 08:45,2,0.668,ACTIVE,211.70,341.75,59.970,1465303503,"201051344000417","219011344069620",29.62,13.00,0,332.13,352.87,20.1,17.4,0.128,430856.6,430856.6,38734,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303517,603304.00
06/07/2016 08:45,2,0.551,ACTIVE,211.93,344.45,59.954,1465303503,"274151322000083","219011344069620",28.67,15.30,0,330.93,348.66,16.0,13.5,0.106,698910.2,698910.2,27523,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303518,603305.00
06/07/2016 08:45,2,0.580,ACTIVE,212.61,344.76,59.949,1465303503,"274151322000076","219011344069620",29.58,15.30,0,331.53,349.26,17.4,14.8,0.110,744328.1,744328.1,27522,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303518,603306.00
06/07/2016 08:45,2,0.635,ACTIVE,212.83,343.55,60.002,1465303503,"201051344000868","219011344069620",29.94,11.30,0,331.23,352.27,19.3,16.7,0.128,425580.6,425580.6,33816,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303519,603307.00
06/07/2016 08:45,2,0.574,ACTIVE,211.93,343.85,59.959,1465303503,"274151322000095","219011344069620",28.80,15.00,0,331.23,348.66,16.8,14.3,0.102,736652.9,736652.9,27442,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303520,603308.00
06/07/2016 08:45,2,0.625,ACTIVE,213.74,345.66,59.933,1465303503,"201051344000988","219011344069620",29.88,12.00,0,331.83,354.07,19.0,16.4,0.141,422615.2,422615.2,34112,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303521,603309.00
06/07/2016 08:45,2,0.643,ACTIVE,212.16,342.65,59.928,1465303503,"201051344001025","219011344069620",29.58,12.30,0,331.53,353.47,19.3,16.7,0.133,436474.7,436474.7,38623,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303522,603310.00
06/07/2016 08:45,2,0.648,ACTIVE,213.74,344.76,59.965,1465303503,"201051344000458","219011344069620",29.72,12.70,0,332.13,352.27,19.5,16.9,0.137,433456.4,433456.4,34033,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303523,603311.00
06/07/2016 08:45,2,0.637,ACTIVE,214.41,346.56,59.922,1465303503,"201051344000853","219011344069620",29.90,11.70,0,333.93,353.77,19.3,16.7,0.137,432143.8,432143.8,33637,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303524,603312.00
06/07/2016 08:45,2,0.619,ACTIVE,212.61,343.85,59.917,1465303503,"201051344000685","219011344069620",29.62,12.70,0,333.03,353.47,18.6,16.0,0.133,437830.5,437830.5,38464,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303525,603313.00
06/07/2016 08:45,2,0.617,ACTIVE,212.61,343.25,59.965,1465303503,"201051344000917","219011344069620",29.52,13.30,0,330.03,353.17,18.4,15.9,0.128,434652.0,434652.0,38465,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303526,603314.00
06/07/2016 08:45,2,0.615,ACTIVE,212.61,344.15,59.965,1465303503,"201051344001145","219011344069620",29.48,12.00,0,333.93,353.17,18.4,15.8,0.128,439854.1,439854.1,38320,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303527,603315.00
06/07/2016 08:45,2,0.627,ACTIVE,212.38,343.85,59.959,1465303503,"201051344000651","219011344069620",30.10,11.70,0,332.73,352.87,19.1,16.5,0.133,432293.8,432293.8,38676,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303528,603316.00
06/07/2016 08:45,2,0.520,ACTIVE,212.16,340.85,59.965,1465303503,"274151322000088","219011344069620",28.23,15.00,0,330.63,348.96,14.9,12.5,0.080,675431.6,675431.6,27185,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303529,603317.00
06/07/2016 08:45,2,0.363,ACTIVE,213.29,425.31,59.970,1465303503,"274151322000068","219011344069620",40.18,17.80,0,335.74,443.64,14.6,12.1,0.084,570151.9,570151.9,28730,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303530,603318.00
06/07/2016 08:45,2,0.633,ACTIVE,211.93,342.65,59.965,1465303503,"201051344001135","219011344069620",29.56,12.30,0,330.93,352.27,19.0,16.4,0.128,428339.0,428339.0,38608,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303531,603319.00
06/07/2016 08:45,2,0.643,ACTIVE,213.29,344.45,59.965,1465303503,"201051344000594","219011344069620",29.98,12.70,0,329.73,352.57,19.6,17.0,0.128,437346.1,437346.1,34074,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303532,603320.00
06/07/2016 08:45,2,0.621,ACTIVE,212.38,342.65,59.970,1465303503,"201051344001203","219011344069620",29.68,12.70,0,332.73,354.07,18.7,16.1,0.128,435371.5,435371.5,38646,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303533,603321.00
06/07/2016 08:45,2,0.535,ACTIVE,212.61,342.35,59.975,1465303503,"274151322000054","219011344069620",28.86,15.30,0,330.03,348.66,15.7,13.2,0.097,689890.2,689890.2,27212,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303534,603322.00
06/07/2016 08:45,2,0.637,ACTIVE,213.96,344.15,59.965,1465303503,"201051344000867","219011344069620",29.58,12.30,0,331.53,352.27,19.1,16.5,0.128,424799.1,424799.1,34079,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303535,603323.00
06/07/2016 08:45,2,0.637,ACTIVE,212.38,342.95,59.965,1465303503,"201051344001093","219011344069620",30.22,13.00,0,331.53,352.57,19.5,16.9,0.124,433860.3,433860.3,38519,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303536,603324.00
06/07/2016 08:45,2,0.590,ACTIVE,213.51,345.36,59.970,1465303503,"201051344000900","219011344069620",29.50,11.30,0,331.83,352.57,17.7,15.1,0.128,440461.4,440461.4,33474,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303536,603325.00
06/07/2016 08:45,2,0.648,ACTIVE,213.74,345.06,59.922,1465303503,"201051344000648","219011344069620",29.38,11.00,0,332.73,352.57,19.4,16.8,0.133,432238.3,432238.3,33761,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303537,603326.00
06/07/2016 08:45,2,0.635,ACTIVE,213.51,345.36,59.959,1465303503,"201051344000569","219011344069620",30.32,12.00,0,332.13,352.87,19.5,16.9,0.133,441611.2,441611.2,33396,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303538,603327.00
06/07/2016 08:45,2,0.617,ACTIVE,213.74,345.06,59.949,1465303503,"201051344000983","219011344069620",30.36,11.70,0,331.53,352.87,19.1,16.5,0.133,433139.8,433139.8,33878,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303539,603328.00
06/07/2016 08:45,2,0.633,ACTIVE,213.74,345.06,59.965,1465303503,"201051344001158","219011344069620",29.32,11.70,0,330.63,352.87,18.8,16.2,0.137,427352.9,427352.9,34139,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303540,603329.00
06/07/2016 08:45,2,0.625,ACTIVE,214.19,345.96,59.928,1465303503,"201051344000576","219011344069620",30.34,11.30,0,332.73,353.47,19.2,16.7,0.128,434400.1,434400.1,33550,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303541,603330.00
06/07/2016 08:45,2,0.543,ACTIVE,213.06,343.85,59.949,1465303503,"274151322000087","219011344069620",28.35,17.80,0,331.23,349.26,15.6,13.1,0.080,663362.4,663362.4,27318,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465303542,603331.00
06/07/2016 09:00,2,0.719,ACTIVE,213.96,345.96,59.986,1465304404,"201051344000645","219011344069620",29.80,11.70,0,335.44,355.88,21.7,19.0,0.150,433935.6,433935.6,33682,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304405,603332.00
06/07/2016 09:00,2,0.623,ACTIVE,212.38,342.35,59.959,1465304404,"274151322000085","219011344069620",28.88,15.30,0,337.24,349.86,18.3,15.7,0.110,691601.1,691601.1,27221,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304406,603333.00
06/07/2016 09:00,2,0.713,ACTIVE,213.74,347.46,59.991,1465304404,"201051344000633","219011344069620",30.38,12.00,0,334.54,357.08,21.9,19.2,0.159,425088.2,425088.2,34164,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304407,603334.00
06/07/2016 09:00,2,0.734,ACTIVE,213.74,346.56,59.981,1465304404,"201051344000469","219011344069620",30.08,10.70,0,334.24,355.28,22.4,19.7,0.164,426512.3,426512.3,34098,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304408,603335.00
06/07/2016 09:00,2,0.719,ACTIVE,211.70,344.15,59.965,1465304404,"201051344000646","219011344069620",29.82,13.00,0,331.83,352.87,21.7,19.0,0.155,429820.2,429820.2,38646,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304409,603336.00
06/07/2016 09:00,2,0.658,ACTIVE,212.16,344.76,59.975,1465304404,"274151322000052","219011344069620",28.98,15.30,0,336.64,350.77,19.3,16.7,0.124,705285.2,705285.2,27453,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304410,603337.00
06/07/2016 09:00,2,0.723,ACTIVE,212.38,344.76,59.954,1465304404,"201051344000585","219011344069620",30.06,13.00,0,332.73,353.17,22.1,19.4,0.155,436840.5,436840.5,38651,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304411,603338.00
06/07/2016 09:00,2,0.691,ACTIVE,212.16,342.35,59.965,1465304404,"201051344001230","219011344069620",30.00,13.00,0,331.83,351.37,21.0,18.4,0.150,433371.8,433371.8,38456,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304412,603339.00
06/07/2016 09:00,2,0.707,ACTIVE,212.61,343.85,59.981,1465304404,"201051344000582","219011344069620",29.72,12.30,0,334.24,353.17,21.4,18.7,0.150,426784.3,426784.3,38611,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304413,603340.00
06/07/2016 09:00,2,0.732,ACTIVE,211.70,343.25,59.981,1465304404,"201051344000955","219011344069620",30.16,13.00,0,332.13,352.27,22.4,19.7,0.155,439266.6,439266.6,38550,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304413,603341.00
06/07/2016 09:00,2,0.396,ACTIVE,212.38,429.22,59.986,1465304404,"274151322000094","219011344069620",40.57,17.00,0,338.74,442.74,16.2,13.7,0.088,570296.8,570296.8,28523,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304414,603342.00
06/07/2016 09:00,2,0.750,ACTIVE,213.74,346.26,59.975,1465304404,"201051344000579","219011344069620",30.04,12.70,0,335.44,355.58,22.8,20.1,0.159,440590.6,440590.6,14163,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304415,603343.00
06/07/2016 09:00,2,0.746,ACTIVE,211.93,343.55,59.981,1465304404,"201051344000890","219011344069620",29.52,13.30,0,332.43,352.87,22.3,19.6,0.146,436435.7,436435.7,38567,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304416,603344.00
06/07/2016 09:00,2,0.721,ACTIVE,212.38,343.85,59.986,1465304404,"201051344000438","219011344069620",30.28,12.70,0,334.54,353.17,22.1,19.4,0.155,438431.1,438431.1,38572,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304417,603345.00
06/07/2016 09:00,2,0.742,ACTIVE,212.38,344.15,59.975,1465304404,"201051344000417","219011344069620",29.96,13.30,0,332.13,352.87,22.5,19.8,0.155,430861.4,430861.4,38735,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304418,603346.00
06/07/2016 09:00,2,0.625,ACTIVE,212.38,342.65,59.981,1465304404,"274151322000083","219011344069620",29.42,15.30,0,336.94,350.47,18.7,16.1,0.115,698914.0,698914.0,27524,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304419,603347.00
06/07/2016 09:00,2,0.660,ACTIVE,213.06,342.05,59.981,1465304404,"274151322000076","219011344069620",30.16,15.30,0,335.14,351.67,20.2,17.6,0.128,744332.3,744332.3,27523,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304420,603348.00
06/07/2016 09:00,2,0.719,ACTIVE,213.29,345.96,59.975,1465304404,"201051344000868","219011344069620",30.20,11.30,0,334.54,354.97,22.0,19.3,0.155,425585.2,425585.2,33817,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304421,603349.00
06/07/2016 09:00,2,0.658,ACTIVE,212.16,342.05,59.975,1465304404,"274151322000095","219011344069620",29.28,15.00,0,336.94,350.47,19.6,16.9,0.124,736656.9,736656.9,27443,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304422,603350.00
06/07/2016 09:00,2,0.721,ACTIVE,213.51,347.76,59.986,1465304404,"201051344000988","219011344069620",29.60,12.00,0,336.04,357.08,21.6,19.0,0.164,422619.8,422619.8,34113,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304423,603351.00
06/07/2016 09:00,2,0.721,ACTIVE,211.93,342.65,59.981,1465304404,"201051344001025","219011344069620",29.96,12.70,0,334.84,353.77,21.9,19.2,0.155,436479.4,436479.4,38624,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304424,603352.00
06/07/2016 09:00,2,0.727,ACTIVE,213.51,345.36,59.991,1465304404,"201051344000458","219011344069620",30.10,12.70,0,336.04,354.97,22.2,19.5,0.159,433461.0,433461.0,34034,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304425,603353.00
06/07/2016 09:00,2,0.730,ACTIVE,214.19,346.86,60.012,1465304404,"201051344000853","219011344069620",29.60,11.30,0,337.84,357.08,21.9,19.2,0.155,432148.3,432148.3,33638,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304426,603354.00
06/07/2016 09:00,2,0.695,ACTIVE,212.61,344.45,59.986,1465304404,"201051344000685","219011344069620",30.12,12.70,0,334.54,354.07,21.2,18.6,0.159,437835.0,437835.0,38465,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304426,603355.00
06/07/2016 09:00,2,0.699,ACTIVE,212.38,344.15,59.975,1465304404,"201051344000917","219011344069620",29.68,13.30,0,334.84,353.17,21.0,18.4,0.155,434656.4,434656.4,38466,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304427,603356.00
06/07/2016 09:00,2,0.686,ACTIVE,212.61,344.15,60.002,1465304404,"201051344001145","219011344069620",30.24,12.00,0,335.74,353.47,21.1,18.4,0.155,439858.5,439858.5,38321,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304428,603357.00
06/07/2016 09:00,2,0.713,ACTIVE,212.38,344.45,59.975,1465304404,"201051344000651","219011344069620",30.02,12.00,0,333.93,353.17,21.7,19.1,0.155,432298.4,432298.4,38677,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304429,603358.00
06/07/2016 09:00,2,0.605,ACTIVE,212.16,345.36,59.975,1465304404,"274151322000088","219011344069620",28.45,15.30,0,336.34,349.56,17.5,15.0,0.106,675435.1,675435.1,27186,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304430,603359.00
06/07/2016 09:00,2,0.438,ACTIVE,213.06,414.79,59.975,1465304404,"274151322000068","219011344069620",39.00,17.80,0,339.65,441.24,17.2,14.7,0.093,570155.4,570155.4,28731,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304431,603360.00
06/07/2016 09:00,2,0.721,ACTIVE,211.93,342.95,59.954,1465304404,"201051344001135","219011344069620",29.70,12.70,0,334.54,351.97,21.7,19.1,0.155,428343.6,428343.6,38609,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304432,603361.00
06/07/2016 09:00,2,0.717,ACTIVE,213.29,346.26,59.981,1465304404,"201051344000594","219011344069620",30.47,12.70,0,333.93,354.67,22.2,19.5,0.155,437350.8,437350.8,34075,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304433,603362.00
06/07/2016 09:00,2,0.703,ACTIVE,212.61,343.55,59.944,1465304404,"201051344001203","219011344069620",29.90,12.70,0,334.84,354.07,21.3,18.6,0.155,435376.0,435376.0,38647,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304434,603363.00
06/07/2016 09:00,2,0.625,ACTIVE,212.16,341.15,59.965,1465304404,"274151322000054","219011344069620",28.98,15.50,0,336.34,350.17,18.4,15.8,0.110,689893.9,689893.9,27213,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304435,603364.00
06/07/2016 09:00,2,0.723,ACTIVE,213.74,345.36,59.981,1465304404,"201051344000867","219011344069620",29.72,12.00,0,335.44,355.28,21.8,19.1,0.155,424803.7,424803.7,34080,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304436,603365.00
06/07/2016 09:00,2,0.727,ACTIVE,212.16,344.76,59.970,1465304404,"201051344001093","219011344069620",30.04,13.00,0,335.14,352.87,22.1,19.5,0.146,433864.9,433864.9,38520,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304437,603366.00
06/07/2016 09:00,2,0.670,ACTIVE,213.51,346.26,59.965,1465304404,"201051344000900","219011344069620",30.04,11.30,0,336.64,354.97,20.4,17.8,0.155,440465.7,440465.7,33475,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304437,603367.00
06/07/2016 09:00,2,0.721,ACTIVE,213.96,345.96,59.970,1465304404,"201051344000648","219011344069620",30.28,11.00,0,336.94,356.18,22.2,19.5,0.159,432242.9,432242.9,33762,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304438,603368.00
06/07/2016 09:00,2,0.727,ACTIVE,213.74,346.26,59.965,1465304404,"201051344000569","219011344069620",30.20,11.70,0,336.34,355.28,22.3,19.6,0.155,441615.9,441615.9,33397,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304439,603369.00
06/07/2016 09:00,2,0.715,ACTIVE,213.74,346.26,59.970,1465304404,"201051344000983","219011344069620",30.02,11.70,0,336.34,355.28,21.8,19.1,0.159,433144.4,433144.4,33879,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304440,603370.00
06/07/2016 09:00,2,0.693,ACTIVE,213.74,345.66,59.975,1465304404,"201051344001158","219011344069620",30.45,11.30,0,336.64,355.58,21.4,18.8,0.155,427357.4,427357.4,34140,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304441,603371.00
06/07/2016 09:00,2,0.707,ACTIVE,214.19,346.56,59.970,1465304404,"201051344000576","219011344069620",30.57,11.30,0,336.94,355.88,21.9,19.3,0.141,434404.7,434404.7,33551,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304442,603372.00
06/07/2016 09:00,2,0.625,ACTIVE,212.61,342.35,59.986,1465304404,"274151322000087","219011344069620",28.77,17.80,0,336.64,350.17,18.2,15.6,0.102,663366.1,663366.1,27319,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465304443,603373.00
06/07/2016 09:15,2,0.775,ACTIVE,213.74,345.36,59.965,1465305303,"201051344000645","219011344069620",30.34,12.00,0,336.64,357.38,23.9,21.1,0.172,433940.8,433940.8,33683,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305304,603374.00
06/07/2016 09:15,2,0.682,ACTIVE,211.70,341.75,59.949,1465305303,"274151322000085","219011344069620",29.56,15.00,0,333.93,351.07,20.4,17.8,0.124,691605.5,691605.5,27222,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305305,603375.00
06/07/2016 09:15,2,0.785,ACTIVE,213.51,347.46,59.928,1465305303,"201051344000633","219011344069620",30.38,12.00,0,336.04,359.18,24.2,21.4,0.172,425093.4,425093.4,34165,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305306,603376.00
06/07/2016 09:15,2,0.793,ACTIVE,213.29,345.66,59.975,1465305303,"201051344000469","219011344069620",30.49,10.70,0,334.54,356.78,24.5,21.7,0.181,426517.6,426517.6,34099,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305307,603377.00
06/07/2016 09:15,2,0.783,ACTIVE,211.48,344.45,59.991,1465305303,"201051344000646","219011344069620",29.96,12.70,0,333.63,355.58,23.8,21.1,0.172,429825.4,429825.4,38647,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305308,603378.00
06/07/2016 09:15,2,0.732,ACTIVE,211.70,344.15,59.959,1465305303,"274151322000052","219011344069620",29.20,15.30,0,332.73,351.97,21.6,19.0,0.141,705289.8,705289.8,27454,0,0,0,L,1151911521,0,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305309,603379.00
06/07/2016 09:15,2,0.791,ACTIVE,211.93,345.06,60.018,1465305303,"201051344000585","219011344069620",30.10,13.00,0,333.63,355.28,24.2,21.4,0.168,436845.7,436845.7,38652,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305310,603380.00
06/07/2016 09:15,2,0.754,ACTIVE,211.70,343.25,59.986,1465305303,"201051344001230","219011344069620",30.10,13.00,0,332.43,353.77,23.0,20.3,0.164,433376.8,433376.8,38457,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305311,603381.00
06/07/2016 09:15,2,0.771,ACTIVE,212.38,345.66,59.959,1465305303,"201051344000582","219011344069620",30.08,12.30,0,333.93,355.58,23.5,20.8,0.168,426789.4,426789.4,38612,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305312,603382.00
06/07/2016 09:15,2,0.799,ACTIVE,211.48,343.55,59.970,1465305303,"201051344000955","219011344069620",30.34,13.00,0,332.43,354.37,24.6,21.8,0.181,439271.9,439271.9,38551,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305312,603383.00
06/07/2016 09:15,2,0.467,ACTIVE,211.93,419.90,59.959,1465305303,"274151322000094","219011344069620",39.64,17.00,0,337.54,440.94,18.8,16.2,0.115,570300.7,570300.7,28524,0,0,0,L,1151911521,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305313,603384.00
06/07/2016 09:15,2,0.816,ACTIVE,213.06,345.66,59.965,1465305303,"201051344000579","219011344069620",30.14,12.70,0,336.64,356.78,25.0,22.2,0.181,440596.0,440596.0,14164,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305314,603385.00
06/07/2016 09:15,2,0.812,ACTIVE,211.48,342.35,60.007,1465305303,"201051344000890","219011344069620",30.00,13.30,0,333.93,354.67,24.7,21.9,0.168,436441.1,436441.1,38568,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305315,603386.00
06/07/2016 09:15,2,0.791,ACTIVE,211.48,344.76,59.970,1465305303,"201051344000438","219011344069620",30.47,12.70,0,334.54,355.58,24.4,21.7,0.177,438436.4,438436.4,38573,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305316,603387.00
06/07/2016 09:15,2,0.816,ACTIVE,211.70,344.45,59.970,1465305303,"201051344000417","219011344069620",30.08,13.30,0,333.63,354.67,24.9,22.1,0.177,430866.8,430866.8,38736,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305317,603388.00
06/07/2016 09:15,2,0.705,ACTIVE,212.16,345.06,59.954,1465305303,"274151322000083","219011344069620",29.36,15.30,0,333.63,351.97,21.0,18.3,0.141,698918.5,698918.5,27525,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305318,603389.00
06/07/2016 09:15,2,0.730,ACTIVE,212.61,346.26,59.959,1465305303,"274151322000076","219011344069620",30.30,15.00,0,333.63,352.87,22.4,19.7,0.146,744337.1,744337.1,27524,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305319,603390.00
06/07/2016 09:15,2,0.797,ACTIVE,212.83,345.06,59.981,1465305303,"201051344000868","219011344069620",30.14,11.00,0,336.34,356.78,24.4,21.6,0.177,425590.5,425590.5,33818,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305320,603391.00
06/07/2016 09:15,2,0.725,ACTIVE,211.93,344.45,59.975,1465305303,"274151322000095","219011344069620",29.56,15.00,0,333.33,351.97,21.7,19.0,0.133,736661.6,736661.6,27444,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305321,603392.00
06/07/2016 09:15,2,0.781,ACTIVE,213.06,346.86,59.970,1465305303,"201051344000988","219011344069620",30.30,11.70,0,335.74,358.28,24.0,21.2,0.186,422624.9,422624.9,34114,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305322,603393.00
06/07/2016 09:15,2,0.793,ACTIVE,211.25,342.95,59.954,1465305303,"201051344001025","219011344069620",30.18,12.30,0,334.54,354.97,24.3,21.5,0.168,436484.6,436484.6,38625,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305323,603394.00
06/07/2016 09:15,2,0.795,ACTIVE,213.06,344.76,59.970,1465305303,"201051344000458","219011344069620",30.24,12.30,0,336.04,356.78,24.4,21.6,0.181,433466.3,433466.3,34035,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305324,603395.00
06/07/2016 09:15,2,0.785,ACTIVE,213.74,347.16,59.965,1465305303,"201051344000853","219011344069620",30.42,11.30,0,338.14,358.58,24.2,21.5,0.177,432153.6,432153.6,33639,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305325,603396.00
06/07/2016 09:15,2,0.775,ACTIVE,211.93,345.36,59.959,1465305303,"201051344000685","219011344069620",29.92,13.00,0,333.63,355.28,23.5,20.8,0.181,437840.0,437840.0,38466,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305326,603397.00
06/07/2016 09:15,2,0.760,ACTIVE,211.70,344.76,59.965,1465305303,"201051344000917","219011344069620",30.20,13.30,0,334.24,354.97,23.2,20.5,0.164,434661.4,434661.4,38467,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305327,603398.00
06/07/2016 09:15,2,0.764,ACTIVE,211.93,344.45,59.970,1465305303,"201051344001145","219011344069620",30.30,12.30,0,334.84,355.28,23.5,20.7,0.168,439863.6,439863.6,38322,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305327,603399.00
06/07/2016 09:15,2,0.787,ACTIVE,211.70,345.06,59.965,1465305303,"201051344000651","219011344069620",30.34,12.00,0,335.44,355.88,24.2,21.4,0.172,432303.6,432303.6,38678,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305328,603400.00
06/07/2016 09:15,2,0.678,ACTIVE,211.25,345.96,59.959,1465305303,"274151322000088","219011344069620",29.12,15.00,0,333.33,351.07,20.0,17.3,0.124,675439.3,675439.3,27187,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305329,603401.00
06/07/2016 09:15,2,0.494,ACTIVE,212.38,421.40,59.981,1465305303,"274151322000068","219011344069620",39.62,17.80,0,337.84,435.23,19.8,17.2,0.115,570159.6,570159.6,28732,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305330,603402.00
06/07/2016 09:15,2,0.799,ACTIVE,211.48,342.95,59.981,1465305303,"201051344001135","219011344069620",29.96,12.70,0,334.24,354.37,24.2,21.5,0.177,428348.8,428348.8,38610,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305331,603403.00
06/07/2016 09:15,2,0.807,ACTIVE,212.83,345.36,59.959,1465305303,"201051344000594","219011344069620",30.30,12.70,0,335.44,356.48,24.8,22.0,0.177,437356.1,437356.1,34076,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305332,603404.00
06/07/2016 09:15,2,0.787,ACTIVE,211.93,344.76,59.928,1465305303,"201051344001203","219011344069620",29.76,12.70,0,334.84,356.48,23.8,21.0,0.181,435381.1,435381.1,38648,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305333,603405.00
06/07/2016 09:15,2,0.705,ACTIVE,211.70,342.35,59.959,1465305303,"274151322000054","219011344069620",29.34,15.50,0,333.63,351.67,20.9,18.3,0.137,689898.3,689898.3,27214,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305334,603406.00
06/07/2016 09:15,2,0.795,ACTIVE,213.29,344.76,59.975,1465305303,"201051344000867","219011344069620",30.10,12.00,0,336.04,356.78,24.3,21.5,0.177,424808.9,424808.9,34081,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305335,603407.00
06/07/2016 09:15,2,0.805,ACTIVE,211.93,344.76,59.954,1465305303,"201051344001093","219011344069620",30.24,13.00,0,334.54,354.97,24.6,21.9,0.172,433870.2,433870.2,38521,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305336,603408.00
06/07/2016 09:15,2,0.748,ACTIVE,213.29,345.96,59.986,1465305303,"201051344000900","219011344069620",30.24,11.00,0,336.04,356.48,22.9,20.2,0.177,440470.5,440470.5,33476,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305337,603409.00
06/07/2016 09:15,2,0.811,ACTIVE,213.51,345.36,59.981,1465305303,"201051344000648","219011344069620",30.00,11.00,0,336.94,357.08,24.7,21.9,0.177,432248.2,432248.2,33763,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305338,603410.00
