ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 09:15,2,0.818,ACTIVE,213.29,346.56,59.981,1465305303,"201051344000569","219011344069620",29.96,11.30,0,337.24,357.38,24.9,22.1,0.181,441621.2,441621.2,33398,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305339,603411.00
06/07/2016 09:15,2,0.795,ACTIVE,213.29,345.66,59.970,1465305303,"201051344000983","219011344069620",30.06,11.30,0,336.64,356.78,24.3,21.5,0.186,433149.6,433149.6,33880,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305340,603412.00
06/07/2016 09:15,2,0.789,ACTIVE,213.29,345.36,59.970,1465305303,"201051344001158","219011344069620",30.22,11.70,0,336.94,357.38,24.2,21.4,0.181,427362.5,427362.5,34141,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305340,603413.00
06/07/2016 09:15,2,0.803,ACTIVE,213.74,347.16,59.975,1465305303,"201051344000576","219011344069620",30.20,11.00,0,337.24,357.98,24.6,21.8,0.177,434410.0,434410.0,33552,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305341,603414.00
06/07/2016 09:15,2,0.699,ACTIVE,212.16,345.96,59.975,1465305303,"274151322000087","219011344069620",29.38,18.00,0,333.33,351.67,20.9,18.2,0.124,663370.5,663370.5,27320,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465305342,603415.00
06/07/2016 09:30,2,0.924,ACTIVE,214.19,347.76,59.959,1465306203,"201051344000645","219011344069620",30.49,12.00,0,336.34,362.79,28.5,25.6,0.203,433946.8,433946.8,33684,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306204,603416.00
06/07/2016 09:30,2,0.824,ACTIVE,212.38,342.95,59.959,1465306203,"274151322000085","219011344069620",29.38,15.00,0,333.93,354.07,24.5,21.8,0.155,691610.6,691610.6,27223,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306205,603417.00
06/07/2016 09:30,2,0.930,ACTIVE,214.19,349.56,59.965,1465306203,"201051344000633","219011344069620",30.34,12.00,0,335.44,363.99,28.6,25.7,0.225,425099.4,425099.4,34166,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306206,603418.00
06/07/2016 09:30,2,0.939,ACTIVE,213.74,348.06,59.991,1465306203,"201051344000469","219011344069620",30.40,10.70,0,334.84,361.59,29.0,26.0,0.225,426523.7,426523.7,34100,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306207,603419.00
06/07/2016 09:30,2,0.908,ACTIVE,211.70,345.66,59.959,1465306203,"201051344000646","219011344069620",30.51,13.00,0,333.63,359.18,28.1,25.2,0.212,429831.3,429831.3,38648,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306208,603420.00
06/07/2016 09:30,2,0.865,ACTIVE,212.16,346.86,59.959,1465306203,"274151322000052","219011344069620",29.24,15.30,0,333.03,354.67,25.7,22.8,0.177,705295.2,705295.2,27455,0,0,0,L,1151911521,0,120.88,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306209,603421.00
06/07/2016 09:30,2,0.916,ACTIVE,212.16,346.26,59.959,1465306203,"201051344000585","219011344069620",30.73,13.00,0,333.93,359.78,28.5,25.6,0.212,436851.8,436851.8,38653,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306210,603422.00
06/07/2016 09:30,2,0.887,ACTIVE,211.70,345.36,59.901,1465306203,"201051344001230","219011344069620",30.36,13.00,0,333.33,357.68,27.3,24.4,0.203,433382.5,433382.5,38458,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306211,603423.00
06/07/2016 09:30,2,0.904,ACTIVE,212.38,346.26,59.959,1465306203,"201051344000582","219011344069620",30.32,12.30,0,335.44,360.08,27.8,24.9,0.199,426795.3,426795.3,38613,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306212,603424.00
06/07/2016 09:30,2,0.926,ACTIVE,211.48,345.66,59.986,1465306203,"201051344000955","219011344069620",30.55,13.00,0,332.43,358.58,28.7,25.8,0.217,439278.0,439278.0,38552,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306213,603425.00
06/07/2016 09:30,2,0.551,ACTIVE,212.61,422.90,59.959,1465306203,"274151322000094","219011344069620",40.02,17.00,0,337.24,439.43,22.3,19.6,0.146,570305.3,570305.3,28525,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306213,603426.00
06/07/2016 09:30,2,0.951,ACTIVE,213.74,348.06,59.959,1465306203,"201051344000579","219011344069620",30.32,13.00,0,336.04,361.89,29.2,26.3,0.217,440602.3,440602.3,14165,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306214,603427.00
06/07/2016 09:30,2,0.951,ACTIVE,211.70,345.66,59.912,1465306203,"201051344000890","219011344069620",29.90,13.30,0,333.03,358.88,28.9,25.9,0.208,436447.2,436447.2,38569,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306215,603428.00
06/07/2016 09:30,2,0.928,ACTIVE,211.93,345.96,59.986,1465306203,"201051344000438","219011344069620",30.30,13.00,0,333.93,359.78,28.5,25.6,0.212,438442.5,438442.5,38574,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306216,603429.00
06/07/2016 09:30,2,0.939,ACTIVE,211.93,345.66,59.970,1465306203,"201051344000417","219011344069620",30.18,13.30,0,333.03,359.18,28.8,25.8,0.217,430872.9,430872.9,38737,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306217,603430.00
06/07/2016 09:30,2,0.830,ACTIVE,212.38,341.45,59.949,1465306203,"274151322000083","219011344069620",29.42,15.30,0,333.33,354.37,24.8,22.0,0.155,698923.7,698923.7,27526,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306218,603431.00
06/07/2016 09:30,2,0.891,ACTIVE,213.06,345.66,59.944,1465306203,"274151322000076","219011344069620",29.74,15.00,0,335.14,356.18,26.8,23.9,0.181,744342.8,744342.8,27525,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306219,603432.00
06/07/2016 09:30,2,0.914,ACTIVE,213.51,347.46,59.938,1465306203,"201051344000868","219011344069620",30.47,11.00,0,334.84,361.29,28.3,25.4,0.212,425596.6,425596.6,33819,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306220,603433.00
06/07/2016 09:30,2,0.855,ACTIVE,212.38,346.86,59.959,1465306203,"274151322000095","219011344069620",30.14,15.00,0,333.33,354.67,26.1,23.3,0.168,736667.1,736667.1,27445,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306221,603434.00
06/07/2016 09:30,2,0.900,ACTIVE,213.51,349.56,59.959,1465306203,"201051344000988","219011344069620",30.55,12.00,0,335.14,362.79,27.9,25.0,0.225,422630.9,422630.9,34115,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306221,603435.00
06/07/2016 09:30,2,0.920,ACTIVE,211.70,345.06,59.986,1465306203,"201051344001025","219011344069620",30.28,12.70,0,333.93,359.78,28.3,25.4,0.208,436490.7,436490.7,38626,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306222,603436.00
06/07/2016 09:30,2,0.914,ACTIVE,213.74,347.46,59.938,1465306203,"201051344000458","219011344069620",30.47,12.30,0,335.14,360.69,28.2,25.3,0.212,433472.4,433472.4,34036,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306223,603437.00
06/07/2016 09:30,2,0.914,ACTIVE,214.19,349.56,59.954,1465306203,"201051344000853","219011344069620",30.34,11.30,0,336.34,363.99,28.1,25.2,0.212,432159.7,432159.7,33640,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306224,603438.00
06/07/2016 09:30,2,0.895,ACTIVE,212.16,346.56,59.954,1465306203,"201051344000685","219011344069620",30.08,12.70,0,334.54,359.48,27.3,24.4,0.217,437845.8,437845.8,38467,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306225,603439.00
06/07/2016 09:30,2,0.877,ACTIVE,212.38,346.26,59.970,1465306203,"201051344000917","219011344069620",30.26,13.30,0,333.93,359.18,26.9,24.0,0.199,434667.2,434667.2,38468,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306226,603440.00
06/07/2016 09:30,2,0.873,ACTIVE,212.16,345.66,59.965,1465306203,"201051344001145","219011344069620",30.45,12.30,0,334.84,360.08,26.9,24.1,0.199,439869.4,439869.4,38323,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306227,603441.00
06/07/2016 09:30,2,0.906,ACTIVE,212.16,346.26,59.996,1465306203,"201051344000651","219011344069620",30.30,12.00,0,334.54,359.78,27.8,24.9,0.208,432309.6,432309.6,38679,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306229,603442.00
06/07/2016 09:30,2,0.781,ACTIVE,212.16,346.56,59.917,1465306203,"274151322000088","219011344069620",29.30,15.00,0,333.33,354.07,23.2,20.5,0.146,675444.3,675444.3,27188,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306230,603443.00
06/07/2016 09:30,2,0.559,ACTIVE,213.06,427.11,59.954,1465306203,"274151322000068","219011344069620",40.10,17.80,0,338.74,442.74,22.8,20.0,0.137,570164.4,570164.4,28733,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306231,603444.00
06/07/2016 09:30,2,0.902,ACTIVE,211.48,343.85,59.965,1465306203,"201051344001135","219011344069620",30.16,12.70,0,334.84,358.58,27.6,24.7,0.208,428354.8,428354.8,38611,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306231,603445.00
06/07/2016 09:30,2,0.924,ACTIVE,213.51,348.06,59.965,1465306203,"201051344000594","219011344069620",30.12,13.00,0,333.63,360.99,28.2,25.3,0.203,437362.3,437362.3,34077,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306232,603446.00
06/07/2016 09:30,2,0.889,ACTIVE,212.16,344.76,59.970,1465306203,"201051344001203","219011344069620",30.26,12.70,0,334.84,360.38,27.2,24.4,0.208,435387.0,435387.0,38649,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306233,603447.00
06/07/2016 09:30,2,0.801,ACTIVE,212.38,347.16,59.959,1465306203,"274151322000054","219011344069620",29.58,15.50,0,333.03,354.67,24.0,21.3,0.155,689903.5,689903.5,27215,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306234,603448.00
06/07/2016 09:30,2,0.891,ACTIVE,213.96,347.16,59.959,1465306203,"201051344000867","219011344069620",30.59,12.30,0,334.84,360.69,27.7,24.8,0.203,424814.9,424814.9,34082,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306235,603449.00
06/07/2016 09:30,2,0.906,ACTIVE,211.93,345.96,59.975,1465306203,"201051344001093","219011344069620",30.28,13.00,0,333.93,359.18,27.9,25.0,0.194,433876.3,433876.3,38522,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306236,603450.00
06/07/2016 09:30,2,0.861,ACTIVE,213.74,348.06,59.970,1465306203,"201051344000900","219011344069620",30.16,11.00,0,334.54,360.99,26.4,23.5,0.199,440476.3,440476.3,33477,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306237,603451.00
06/07/2016 09:30,2,0.906,ACTIVE,213.96,348.36,59.959,1465306203,"201051344000648","219011344069620",30.36,11.00,0,336.04,361.59,27.9,25.0,0.203,432254.3,432254.3,33764,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306238,603452.00
06/07/2016 09:30,2,0.908,ACTIVE,213.96,348.06,59.959,1465306203,"201051344000569","219011344069620",30.42,11.70,0,335.44,361.89,28.0,25.1,0.208,441627.4,441627.4,33399,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306239,603453.00
06/07/2016 09:30,2,0.893,ACTIVE,213.74,348.06,59.965,1465306203,"201051344000983","219011344069620",30.42,11.70,0,334.54,360.99,27.6,24.7,0.212,433155.6,433155.6,33881,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306240,603454.00
06/07/2016 09:30,2,0.896,ACTIVE,213.96,347.76,59.949,1465306203,"201051344001158","219011344069620",30.08,11.70,0,334.54,362.19,27.3,24.5,0.208,427368.5,427368.5,34142,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306241,603455.00
06/07/2016 09:30,2,0.904,ACTIVE,214.19,349.26,60.012,1465306203,"201051344000576","219011344069620",30.18,11.30,0,336.34,363.39,27.6,24.8,0.203,434416.1,434416.1,33553,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306242,603456.00
06/07/2016 09:30,2,0.799,ACTIVE,212.61,344.45,59.954,1465306203,"274151322000087","219011344069620",29.08,18.00,0,333.03,354.37,23.5,20.8,0.137,663375.6,663375.6,27321,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465306243,603457.00
06/07/2016 09:45,2,0.951,ACTIVE,214.64,349.86,59.996,1465307103,"201051344000645","219011344069620",30.00,12.00,0,337.54,362.79,28.9,26.0,0.212,433952.5,433952.5,33685,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307104,603458.00
06/07/2016 09:45,2,0.826,ACTIVE,212.83,345.66,60.012,1465307103,"274151322000085","219011344069620",29.56,15.00,0,334.24,353.17,24.7,21.9,0.159,691615.4,691615.4,27224,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307105,603459.00
06/07/2016 09:45,2,0.951,ACTIVE,214.41,351.07,59.996,1465307103,"201051344000633","219011344069620",30.06,12.00,0,336.94,363.39,29.0,26.0,0.230,425105.2,425105.2,34167,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307106,603460.00
06/07/2016 09:45,2,0.961,ACTIVE,214.19,349.26,59.991,1465307103,"201051344000469","219011344069620",30.36,11.00,0,336.64,362.79,29.5,26.6,0.225,426529.6,426529.6,34101,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307107,603461.00
06/07/2016 09:45,2,0.934,ACTIVE,211.93,346.26,59.933,1465307103,"201051344000646","219011344069620",30.28,13.00,0,333.93,358.88,28.7,25.8,0.221,429837.0,429837.0,38649,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307107,603462.00
06/07/2016 09:45,2,0.875,ACTIVE,212.83,345.96,59.996,1465307103,"274151322000052","219011344069620",29.44,15.00,0,333.33,354.37,26.1,23.3,0.177,705300.3,705300.3,27456,0,0,0,L,1151911521,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307108,603463.00
06/07/2016 09:45,2,0.967,ACTIVE,212.61,347.46,59.949,1465307103,"201051344000585","219011344069620",29.94,13.30,0,335.44,360.38,29.3,26.4,0.217,436857.6,436857.6,38654,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307109,603464.00
06/07/2016 09:45,2,0.922,ACTIVE,212.16,345.06,59.975,1465307103,"201051344001230","219011344069620",29.80,13.30,0,333.63,357.08,27.9,25.0,0.212,433388.0,433388.0,38459,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307110,603465.00
06/07/2016 09:45,2,0.945,ACTIVE,212.61,347.16,59.981,1465307103,"201051344000582","219011344069620",29.66,12.30,0,334.54,358.88,28.4,25.5,0.212,426800.9,426800.9,38614,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307111,603466.00
06/07/2016 09:45,2,0.965,ACTIVE,211.70,345.66,59.949,1465307103,"201051344000955","219011344069620",30.14,13.30,0,333.93,357.98,29.5,26.5,0.225,439283.9,439283.9,38553,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307112,603467.00
06/07/2016 09:45,2,0.568,ACTIVE,212.83,420.50,59.981,1465307103,"274151322000094","219011344069620",39.70,16.70,0,338.74,443.04,22.9,20.2,0.155,570309.7,570309.7,28526,0,0,0,L,1151911521,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307113,603468.00
06/07/2016 09:45,2,0.982,ACTIVE,214.41,349.26,59.981,1465307103,"201051344000579","219011344069620",30.26,13.00,0,336.64,362.49,30.1,27.1,0.225,440608.3,440608.3,14166,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307114,603469.00
06/07/2016 09:45,2,0.965,ACTIVE,211.93,345.66,59.991,1465307103,"201051344000890","219011344069620",30.38,13.70,0,333.33,359.18,29.7,26.8,0.217,436453.1,436453.1,38570,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307115,603470.00
06/07/2016 09:45,2,0.957,ACTIVE,212.38,346.56,59.991,1465307103,"201051344000438","219011344069620",30.34,13.00,0,335.14,360.38,29.4,26.5,0.225,438448.3,438448.3,38575,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307116,603471.00
06/07/2016 09:45,2,0.965,ACTIVE,212.38,346.56,60.012,1465307103,"201051344000417","219011344069620",30.36,13.70,0,334.24,358.58,29.7,26.7,0.230,430878.8,430878.8,38738,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307116,603472.00
06/07/2016 09:45,2,0.857,ACTIVE,212.83,345.36,60.018,1465307103,"274151322000083","219011344069620",29.58,15.30,0,334.84,354.37,25.6,22.8,0.172,698928.7,698928.7,27527,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307117,603473.00
06/07/2016 09:45,2,0.916,ACTIVE,213.51,349.26,59.970,1465307103,"274151322000076","219011344069620",30.08,15.00,0,335.44,355.58,27.9,25.0,0.181,744348.2,744348.2,27526,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307118,603474.00
06/07/2016 09:45,2,0.961,ACTIVE,213.96,348.66,60.023,1465307103,"201051344000868","219011344069620",30.38,11.30,0,336.64,360.99,29.6,26.6,0.221,425602.3,425602.3,33820,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307119,603475.00
06/07/2016 09:45,2,0.904,ACTIVE,213.06,347.46,59.975,1465307103,"274151322000095","219011344069620",29.82,15.00,0,333.63,354.67,27.3,24.4,0.177,736672.3,736672.3,27446,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307120,603476.00
06/07/2016 09:45,2,0.969,ACTIVE,213.96,350.17,59.981,1465307103,"201051344000988","219011344069620",29.86,12.30,0,336.64,363.39,29.4,26.4,0.234,422636.6,422636.6,34116,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307121,603477.00
06/07/2016 09:45,2,0.963,ACTIVE,211.93,345.36,59.975,1465307103,"201051344001025","219011344069620",30.30,12.70,0,334.54,358.88,29.6,26.6,0.221,436496.4,436496.4,38627,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307122,603478.00
06/07/2016 09:45,2,0.971,ACTIVE,214.19,348.66,59.986,1465307103,"201051344000458","219011344069620",30.20,12.70,0,337.24,361.29,29.7,26.7,0.230,433478.2,433478.2,34037,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307123,603479.00
06/07/2016 09:45,2,0.965,ACTIVE,214.87,350.17,59.986,1465307103,"201051344000853","219011344069620",30.45,11.70,0,338.14,363.99,29.8,26.8,0.212,432165.4,432165.4,33641,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307124,603480.00
06/07/2016 09:45,2,0.936,ACTIVE,212.38,346.86,59.970,1465307103,"201051344000685","219011344069620",30.26,13.00,0,334.54,360.08,28.7,25.8,0.234,437851.4,437851.4,38468,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307125,603481.00
06/07/2016 09:45,2,0.926,ACTIVE,212.61,346.86,60.007,1465307103,"201051344000917","219011344069620",30.20,13.70,0,333.93,359.18,28.3,25.4,0.221,434672.7,434672.7,38469,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307126,603482.00
06/07/2016 09:45,2,0.939,ACTIVE,212.38,346.86,59.991,1465307103,"201051344001145","219011344069620",29.94,12.30,0,335.14,359.18,28.5,25.6,0.212,439874.9,439874.9,38324,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307127,603483.00
06/07/2016 09:45,2,0.969,ACTIVE,212.38,346.56,59.981,1465307103,"201051344000651","219011344069620",30.10,12.30,0,334.54,359.48,29.6,26.6,0.217,432315.3,432315.3,38680,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307128,603484.00
06/07/2016 09:45,2,0.844,ACTIVE,212.61,346.56,59.991,1465307103,"274151322000088","219011344069620",28.82,15.30,0,335.44,353.47,24.7,21.9,0.159,675448.9,675448.9,27189,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307128,603485.00
06/07/2016 09:45,2,0.590,ACTIVE,213.29,427.11,59.981,1465307103,"274151322000068","219011344069620",40.20,17.80,0,338.74,438.23,24.1,21.4,0.146,570168.9,570168.9,28734,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307129,603486.00
06/07/2016 09:45,2,0.967,ACTIVE,212.16,345.96,59.986,1465307103,"201051344001135","219011344069620",30.08,13.00,0,333.93,357.68,29.5,26.5,0.225,428360.5,428360.5,38612,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307130,603487.00
06/07/2016 09:45,2,0.988,ACTIVE,213.96,348.96,59.981,1465307103,"201051344000594","219011344069620",30.24,13.00,0,335.74,361.29,30.3,27.3,0.225,437368.1,437368.1,34078,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307131,603488.00
06/07/2016 09:45,2,0.955,ACTIVE,212.61,345.96,59.986,1465307103,"201051344001203","219011344069620",30.22,13.00,0,335.14,359.48,29.3,26.3,0.221,435392.6,435392.6,38650,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307132,603489.00
06/07/2016 09:45,2,0.857,ACTIVE,212.61,345.06,59.991,1465307103,"274151322000054","219011344069620",29.64,15.50,0,333.63,354.37,25.7,22.9,0.168,689908.3,689908.3,27216,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307133,603490.00
06/07/2016 09:45,2,0.965,ACTIVE,214.19,349.26,60.002,1465307103,"201051344000867","219011344069620",30.43,12.30,0,336.64,360.69,29.8,26.8,0.221,424820.7,424820.7,34083,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307134,603491.00
06/07/2016 09:45,2,0.973,ACTIVE,212.38,346.56,59.981,1465307103,"201051344001093","219011344069620",30.26,13.30,0,334.54,358.58,29.8,26.8,0.208,433882.1,433882.1,38523,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307135,603492.00
06/07/2016 09:45,2,0.936,ACTIVE,213.96,349.86,59.996,1465307103,"201051344000900","219011344069620",30.16,11.30,0,337.54,362.19,28.6,25.7,0.221,440481.7,440481.7,33478,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307136,603493.00
06/07/2016 09:45,2,0.979,ACTIVE,214.19,348.96,60.002,1465307103,"201051344000648","219011344069620",30.28,11.30,0,337.54,362.49,30.1,27.1,0.221,432260.1,432260.1,33765,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307137,603494.00
06/07/2016 09:45,2,0.973,ACTIVE,214.19,349.26,59.991,1465307103,"201051344000569","219011344069620",30.73,12.00,0,337.54,362.19,30.3,27.3,0.225,441633.2,441633.2,33400,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307138,603495.00
06/07/2016 09:45,2,0.969,ACTIVE,213.96,348.66,59.996,1465307103,"201051344000983","219011344069620",30.38,12.00,0,336.34,362.19,29.9,26.9,0.239,433161.3,433161.3,33882,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307139,603496.00
06/07/2016 09:45,2,0.971,ACTIVE,214.41,349.26,59.986,1465307103,"201051344001158","219011344069620",30.22,11.70,0,337.84,362.49,29.7,26.7,0.234,427374.2,427374.2,34143,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307140,603497.00
06/07/2016 09:45,2,0.977,ACTIVE,214.64,350.17,59.991,1465307103,"201051344000576","219011344069620",30.34,11.30,0,337.24,364.59,30.0,27.1,0.208,434421.8,434421.8,33554,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307140,603498.00
06/07/2016 09:45,2,0.871,ACTIVE,213.06,349.86,59.996,1465307103,"274151322000087","219011344069620",29.06,18.00,0,335.44,354.07,25.6,22.8,0.150,663380.4,663380.4,27322,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465307141,603499.00
06/07/2016 10:00,2,1.162,ACTIVE,215.09,352.87,60.007,1465308004,"201051344000645","219011344069620",30.30,12.30,0,338.44,368.80,35.8,32.6,0.274,433960.1,433960.1,33686,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308005,603500.00
06/07/2016 10:00,2,1.047,ACTIVE,213.29,347.16,60.002,1465308004,"274151322000085","219011344069620",29.32,15.50,0,334.84,358.28,31.1,28.1,0.203,691621.9,691621.9,27225,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308006,603501.00
06/07/2016 10:00,2,1.162,ACTIVE,215.09,353.17,60.007,1465308004,"201051344000633","219011344069620",30.28,12.30,0,337.84,369.70,35.7,32.5,0.278,425112.8,425112.8,34168,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308007,603502.00
06/07/2016 10:00,2,1.182,ACTIVE,214.87,352.27,60.012,1465308004,"201051344000469","219011344069620",30.24,11.30,0,336.94,369.40,36.2,33.0,0.287,426537.3,426537.3,34102,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308007,603503.00
06/07/2016 10:00,2,1.148,ACTIVE,212.16,348.36,60.002,1465308004,"201051344000646","219011344069620",30.22,13.30,0,333.63,363.69,35.2,32.0,0.283,429844.5,429844.5,38650,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308008,603504.00
06/07/2016 10:00,2,1.082,ACTIVE,212.83,347.46,59.996,1465308004,"274151322000052","219011344069620",29.68,15.50,0,336.64,358.88,32.5,29.5,0.221,705307.2,705307.2,27457,0,0,0,L,1151911521,0,121.10,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308009,603505.00
06/07/2016 10:00,2,1.166,ACTIVE,212.83,349.86,60.023,1465308004,"201051344000585","219011344069620",30.34,13.70,0,334.84,364.59,35.9,32.7,0.278,436865.3,436865.3,38655,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308010,603506.00
06/07/2016 10:00,2,1.100,ACTIVE,212.38,347.76,59.959,1465308004,"201051344001230","219011344069620",30.57,13.30,0,333.63,361.89,34.1,31.0,0.265,433395.3,433395.3,38460,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308011,603507.00
06/07/2016 10:00,2,1.139,ACTIVE,213.06,349.56,60.012,1465308004,"201051344000582","219011344069620",30.04,13.00,0,335.44,364.29,34.7,31.6,0.270,426808.3,426808.3,38615,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308012,603508.00
06/07/2016 10:00,2,1.168,ACTIVE,211.93,347.46,60.002,1465308004,"201051344000955","219011344069620",30.34,13.70,0,334.24,363.09,35.9,32.7,0.283,439291.6,439291.6,38554,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308013,603509.00
06/07/2016 10:00,2,0.680,ACTIVE,213.06,437.03,60.002,1465308004,"274151322000094","219011344069620",40.93,17.30,0,336.34,449.95,28.2,25.3,0.190,570315.6,570315.6,28527,0,0,0,L,1151911521,0,121.55,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308014,603510.00
06/07/2016 10:00,2,1.186,ACTIVE,214.87,351.37,60.002,1465308004,"201051344000579","219011344069620",30.34,13.30,0,338.14,369.10,36.5,33.3,0.283,440616.1,440616.1,14167,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308015,603511.00
06/07/2016 10:00,2,1.168,ACTIVE,211.70,347.46,59.954,1465308004,"201051344000890","219011344069620",30.42,13.70,0,333.93,363.39,36.0,32.8,0.274,436460.9,436460.9,38571,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308016,603512.00
06/07/2016 10:00,2,1.150,ACTIVE,212.61,348.96,59.965,1465308004,"201051344000438","219011344069620",30.69,13.30,0,334.54,364.29,35.8,32.6,0.278,438456.0,438456.0,38576,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308017,603513.00
06/07/2016 10:00,2,1.174,ACTIVE,212.61,348.36,60.002,1465308004,"201051344000417","219011344069620",30.08,13.70,0,334.54,363.69,35.8,32.6,0.278,430886.5,430886.5,38739,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308018,603514.00
06/07/2016 10:00,2,1.061,ACTIVE,213.29,345.36,60.023,1465308004,"274151322000083","219011344069620",29.62,15.50,0,337.24,358.88,31.8,28.7,0.208,698935.4,698935.4,27528,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308019,603515.00
06/07/2016 10:00,2,1.119,ACTIVE,213.74,351.97,60.002,1465308004,"274151322000076","219011344069620",30.45,15.30,0,338.14,360.38,34.5,31.4,0.234,744355.5,744355.5,27527,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308020,603516.00
06/07/2016 10:00,2,1.182,ACTIVE,214.64,351.07,60.007,1465308004,"201051344000868","219011344069620",29.84,11.30,0,336.94,368.20,35.7,32.6,0.274,425610.1,425610.1,33821,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308021,603517.00
06/07/2016 10:00,2,1.096,ACTIVE,213.06,348.66,60.012,1465308004,"274151322000095","219011344069620",30.42,15.30,0,337.24,359.18,33.7,30.6,0.221,736679.5,736679.5,27447,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308022,603518.00
06/07/2016 10:00,2,1.168,ACTIVE,214.64,354.37,60.007,1465308004,"201051344000988","219011344069620",30.04,12.30,0,336.34,370.90,35.5,32.4,0.265,422644.3,422644.3,34117,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308023,603519.00
06/07/2016 10:00,2,1.170,ACTIVE,212.38,348.06,60.012,1465308004,"201051344001025","219011344069620",30.14,13.30,0,333.93,364.59,35.7,32.6,0.274,436504.1,436504.1,38628,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308023,603520.00
06/07/2016 10:00,2,1.150,ACTIVE,214.64,351.07,60.012,1465308004,"201051344000458","219011344069620",30.57,13.00,0,337.84,368.80,35.6,32.5,0.287,433485.9,433485.9,34038,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308024,603521.00
06/07/2016 10:00,2,1.160,ACTIVE,215.09,354.07,60.002,1465308004,"201051344000853","219011344069620",30.47,12.00,0,337.24,369.70,35.9,32.7,0.292,432173.2,432173.2,33642,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308025,603522.00
06/07/2016 10:00,2,1.129,ACTIVE,212.61,349.26,60.002,1465308004,"201051344000685","219011344069620",30.20,13.30,0,334.24,364.29,34.5,31.4,0.283,437858.9,437858.9,38469,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308026,603523.00
06/07/2016 10:00,2,1.107,ACTIVE,212.83,348.66,60.007,1465308004,"201051344000917","219011344069620",30.24,14.00,0,334.24,363.69,34.0,30.9,0.261,434680.0,434680.0,38470,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308027,603524.00
06/07/2016 10:00,2,1.109,ACTIVE,212.83,348.96,60.012,1465308004,"201051344001145","219011344069620",30.42,12.70,0,334.84,364.29,34.2,31.1,0.270,439882.2,439882.2,38325,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308028,603525.00
06/07/2016 10:00,2,1.156,ACTIVE,212.83,349.26,60.002,1465308004,"201051344000651","219011344069620",30.28,13.00,0,335.74,364.59,35.5,32.3,0.270,432322.9,432322.9,38681,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308029,603526.00
06/07/2016 10:00,2,1.029,ACTIVE,212.61,349.56,60.002,1465308004,"274151322000088","219011344069620",28.96,15.30,0,337.24,357.68,30.2,27.2,0.190,675455.3,675455.3,27190,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308030,603527.00
06/07/2016 10:00,2,0.736,ACTIVE,213.74,421.10,60.002,1465308004,"274151322000068","219011344069620",39.44,17.80,0,336.64,448.15,29.5,26.6,0.186,570175.1,570175.1,28735,0,0,0,L,1151911521,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308031,603528.00
06/07/2016 10:00,2,1.133,ACTIVE,212.16,348.06,59.996,1465308004,"201051344001135","219011344069620",30.67,13.30,0,334.24,363.39,35.2,32.0,0.274,428368.1,428368.1,38613,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308032,603529.00
06/07/2016 10:00,2,1.178,ACTIVE,214.19,350.77,60.023,1465308004,"201051344000594","219011344069620",30.20,13.30,0,336.34,368.20,36.0,32.8,0.278,437376.0,437376.0,34079,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308033,603530.00
06/07/2016 10:00,2,1.137,ACTIVE,212.38,347.76,59.949,1465308004,"201051344001203","219011344069620",30.30,13.30,0,335.44,364.89,34.9,31.8,0.278,435400.2,435400.2,38651,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308034,603531.00
06/07/2016 10:00,2,1.045,ACTIVE,212.83,345.36,60.012,1465308004,"274151322000054","219011344069620",29.44,15.80,0,334.24,358.28,31.1,28.1,0.208,689915.0,689915.0,27217,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308035,603532.00
06/07/2016 10:00,2,1.158,ACTIVE,214.64,351.07,60.002,1465308004,"201051344000867","219011344069620",30.20,12.70,0,336.94,368.20,35.5,32.3,0.274,424828.3,424828.3,34084,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308036,603533.00
06/07/2016 10:00,2,1.137,ACTIVE,212.61,349.26,59.996,1465308004,"201051344001093","219011344069620",30.38,13.70,0,334.84,363.39,35.0,31.9,0.256,433889.7,433889.7,38524,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308036,603534.00
06/07/2016 10:00,2,1.115,ACTIVE,214.41,351.07,60.018,1465308004,"201051344000900","219011344069620",30.34,11.30,0,337.54,369.40,34.3,31.2,0.274,440489.0,440489.0,33479,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308037,603535.00
06/07/2016 10:00,2,1.154,ACTIVE,214.87,351.97,60.002,1465308004,"201051344000648","219011344069620",30.36,11.30,0,338.14,369.10,35.5,32.4,0.278,432267.8,432267.8,33766,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308038,603536.00
06/07/2016 10:00,2,1.166,ACTIVE,214.64,351.97,60.007,1465308004,"201051344000569","219011344069620",30.32,12.00,0,337.54,369.70,35.8,32.6,0.283,441641.0,441641.0,33401,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308039,603537.00
06/07/2016 10:00,2,1.150,ACTIVE,214.64,351.67,60.007,1465308004,"201051344000983","219011344069620",30.38,12.00,0,336.94,368.20,35.4,32.3,0.283,433169.0,433169.0,33883,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308040,603538.00
06/07/2016 10:00,2,1.156,ACTIVE,214.87,352.27,60.034,1465308004,"201051344001158","219011344069620",30.06,12.00,0,337.84,369.40,35.2,32.1,0.283,427381.8,427381.8,34144,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308041,603539.00
06/07/2016 10:00,2,1.145,ACTIVE,215.09,353.47,60.023,1465308004,"201051344000576","219011344069620",30.51,11.30,0,338.14,369.40,35.4,32.3,0.270,434429.5,434429.5,33555,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308042,603540.00
06/07/2016 10:00,2,1.033,ACTIVE,213.51,346.56,59.991,1465308004,"274151322000087","219011344069620",29.26,18.70,0,337.24,357.98,30.7,27.7,0.194,663386.9,663386.9,27323,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308043,603541.00
06/07/2016 10:15,2,1.135,ACTIVE,214.87,351.07,60.002,1465308904,"201051344000645","219011344069620",30.32,12.30,0,337.84,370.30,34.8,31.7,0.270,433967.5,433967.5,33687,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308905,603542.00
06/07/2016 10:15,2,1.012,ACTIVE,213.29,343.85,59.954,1465308904,"274151322000085","219011344069620",29.40,15.50,0,334.84,358.28,30.1,27.1,0.186,691628.2,691628.2,27226,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308906,603543.00
06/07/2016 10:15,2,1.139,ACTIVE,214.87,352.57,59.970,1465308904,"201051344000633","219011344069620",30.18,13.00,0,336.64,370.30,34.9,31.7,0.274,425120.2,425120.2,34169,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308907,603544.00
06/07/2016 10:15,2,1.148,ACTIVE,214.64,351.07,60.018,1465308904,"201051344000469","219011344069620",30.36,11.70,0,335.74,369.70,35.4,32.2,0.274,426544.8,426544.8,34103,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308908,603545.00
06/07/2016 10:15,2,1.119,ACTIVE,212.38,348.96,59.991,1465308904,"201051344000646","219011344069620",30.30,13.70,0,333.33,364.29,34.4,31.2,0.270,429851.8,429851.8,38651,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308909,603546.00
06/07/2016 10:15,2,1.053,ACTIVE,212.83,344.76,59.975,1465308904,"274151322000052","219011344069620",29.74,15.80,0,333.63,358.88,31.7,28.7,0.212,705313.8,705313.8,27458,0,0,0,L,1151911521,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308910,603547.00
06/07/2016 10:15,2,1.146,ACTIVE,212.61,348.96,59.970,1465308904,"201051344000585","219011344069620",30.22,14.00,0,334.24,365.19,35.1,32.0,0.274,436872.7,436872.7,38656,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308911,603548.00
06/07/2016 10:15,2,1.084,ACTIVE,212.38,347.46,60.007,1465308904,"201051344001230","219011344069620",30.26,13.70,0,331.83,363.39,33.2,30.2,0.252,433402.3,433402.3,38461,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308912,603549.00
06/07/2016 10:15,2,1.098,ACTIVE,212.83,349.26,60.007,1465308904,"201051344000582","219011344069620",30.43,13.30,0,334.54,364.59,33.9,30.7,0.265,426815.5,426815.5,38616,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308913,603550.00
06/07/2016 10:15,2,1.143,ACTIVE,212.16,347.16,59.986,1465308904,"201051344000955","219011344069620",30.28,14.00,0,331.23,364.89,35.0,31.9,0.270,439299.0,439299.0,38555,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308914,603551.00
06/07/2016 10:15,2,0.664,ACTIVE,213.29,434.33,60.007,1465308904,"274151322000094","219011344069620",40.71,17.50,0,334.54,453.26,27.5,24.6,0.181,570321.4,570321.4,28528,0,0,0,L,1151911521,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308915,603552.00
06/07/2016 10:15,2,1.164,ACTIVE,214.64,350.77,59.975,1465308904,"201051344000579","219011344069620",30.30,13.70,0,337.24,370.30,35.8,32.6,0.274,440623.7,440623.7,14168,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308916,603553.00
