ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 10:15,2,1.162,ACTIVE,212.38,347.16,60.002,1465308904,"201051344000890","219011344069620",29.86,14.30,0,333.63,364.59,35.1,32.0,0.265,436468.3,436468.3,38572,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308917,603554.00
06/07/2016 10:15,2,1.139,ACTIVE,212.61,348.06,59.991,1465308904,"201051344000438","219011344069620",30.28,13.70,0,334.84,364.89,34.9,31.8,0.274,438463.4,438463.4,38577,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308918,603555.00
06/07/2016 10:15,2,1.141,ACTIVE,212.61,347.76,59.970,1465308904,"201051344000417","219011344069620",30.26,14.00,0,333.63,364.59,35.1,31.9,0.270,430894.0,430894.0,38740,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308918,603556.00
06/07/2016 10:15,2,1.027,ACTIVE,213.06,345.66,59.975,1465308904,"274151322000083","219011344069620",29.80,15.80,0,334.24,358.58,31.0,28.0,0.208,698941.9,698941.9,27529,0,0,0,L,1151911521,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308919,603557.00
06/07/2016 10:15,2,1.096,ACTIVE,213.74,352.57,59.959,1465308904,"274151322000076","219011344069620",30.34,15.50,0,335.44,359.78,33.6,30.5,0.230,744362.6,744362.6,27528,0,0,0,L,1151911521,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308920,603558.00
06/07/2016 10:15,2,1.143,ACTIVE,214.19,350.47,59.996,1465308904,"201051344000868","219011344069620",30.34,11.70,0,336.64,368.20,35.2,32.0,0.274,425617.5,425617.5,33822,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308921,603559.00
06/07/2016 10:15,2,1.084,ACTIVE,212.83,349.26,60.007,1465308904,"274151322000095","219011344069620",29.98,15.50,0,334.24,358.88,33.0,29.9,0.217,736686.5,736686.5,27448,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308922,603560.00
06/07/2016 10:15,2,1.148,ACTIVE,214.19,352.27,59.954,1465308904,"201051344000988","219011344069620",30.14,13.00,0,336.64,370.90,35.1,31.9,0.283,422651.7,422651.7,34118,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308923,603561.00
06/07/2016 10:15,2,1.146,ACTIVE,212.38,347.76,60.012,1465308904,"201051344001025","219011344069620",30.24,13.70,0,333.93,365.19,35.1,32.0,0.270,436511.5,436511.5,38629,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308924,603562.00
06/07/2016 10:15,2,1.160,ACTIVE,214.41,350.17,59.965,1465308904,"201051344000458","219011344069620",29.84,13.30,0,338.14,368.50,35.1,32.0,0.283,433493.3,433493.3,34039,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308925,603563.00
06/07/2016 10:15,2,1.131,ACTIVE,215.09,351.07,60.007,1465308904,"201051344000853","219011344069620",30.75,12.00,0,338.74,369.70,35.3,32.1,0.278,432180.6,432180.6,33643,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308926,603564.00
06/07/2016 10:15,2,1.102,ACTIVE,212.83,348.96,60.018,1465308904,"201051344000685","219011344069620",30.28,13.70,0,334.54,365.49,33.8,30.7,0.283,437866.0,437866.0,38470,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308927,603565.00
06/07/2016 10:15,2,1.084,ACTIVE,212.61,348.36,60.018,1465308904,"201051344000917","219011344069620",30.22,14.30,0,333.93,363.99,33.2,30.1,0.261,434686.9,434686.9,38471,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308927,603566.00
06/07/2016 10:15,2,1.092,ACTIVE,212.38,347.76,60.018,1465308904,"201051344001145","219011344069620",30.22,13.00,0,334.24,364.89,33.4,30.3,0.270,439889.3,439889.3,38326,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308928,603567.00
06/07/2016 10:15,2,1.129,ACTIVE,212.61,348.66,60.002,1465308904,"201051344000651","219011344069620",30.40,13.00,0,334.84,365.49,34.8,31.6,0.270,432330.3,432330.3,38682,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308929,603568.00
06/07/2016 10:15,2,1.010,ACTIVE,212.61,351.37,59.975,1465308904,"274151322000088","219011344069620",28.92,15.50,0,333.03,357.08,29.6,26.6,0.194,675461.5,675461.5,27191,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308930,603569.00
06/07/2016 10:15,2,0.693,ACTIVE,213.74,434.02,59.986,1465308904,"274151322000068","219011344069620",40.69,18.30,0,335.74,451.46,28.6,25.7,0.181,570181.1,570181.1,28736,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308931,603570.00
06/07/2016 10:15,2,1.119,ACTIVE,212.38,346.86,59.986,1465308904,"201051344001135","219011344069620",30.47,13.70,0,333.93,363.99,34.5,31.4,0.265,428375.4,428375.4,38614,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308932,603571.00
06/07/2016 10:15,2,1.148,ACTIVE,213.96,349.86,60.012,1465308904,"201051344000594","219011344069620",30.47,13.70,0,335.44,367.90,35.5,32.3,0.270,437383.4,437383.4,34080,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308933,603572.00
06/07/2016 10:15,2,1.127,ACTIVE,212.61,348.36,60.002,1465308904,"201051344001203","219011344069620",29.96,14.00,0,334.84,365.19,34.2,31.1,0.270,435407.3,435407.3,38652,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308934,603573.00
06/07/2016 10:15,2,1.016,ACTIVE,213.06,345.36,60.002,1465308904,"274151322000054","219011344069620",29.70,16.00,0,333.93,358.28,30.5,27.5,0.208,689921.3,689921.3,27218,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308935,603574.00
06/07/2016 10:15,2,1.143,ACTIVE,214.19,350.17,59.938,1465308904,"201051344000867","219011344069620",30.22,13.00,0,336.64,367.60,35.0,31.9,0.270,424835.7,424835.7,34085,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308936,603575.00
06/07/2016 10:15,2,1.119,ACTIVE,212.61,348.66,60.023,1465308904,"201051344001093","219011344069620",30.18,14.00,0,333.63,364.59,34.3,31.1,0.256,433896.9,433896.9,38525,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308937,603576.00
06/07/2016 10:15,2,1.104,ACTIVE,214.19,351.07,59.981,1465308904,"201051344000900","219011344069620",30.24,11.70,0,336.94,370.00,33.8,30.7,0.265,440496.1,440496.1,33480,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308938,603577.00
06/07/2016 10:15,2,1.141,ACTIVE,214.41,349.56,60.028,1465308904,"201051344000648","219011344069620",30.32,11.70,0,337.54,369.70,35.0,31.9,0.270,432275.2,432275.2,33767,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308939,603578.00
06/07/2016 10:15,2,1.148,ACTIVE,214.41,351.07,59.996,1465308904,"201051344000569","219011344069620",30.43,12.30,0,337.24,369.10,35.4,32.3,0.274,441648.5,441648.5,33402,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308940,603579.00
06/07/2016 10:15,2,1.135,ACTIVE,214.19,350.77,60.028,1465308904,"201051344000983","219011344069620",30.43,12.30,0,336.64,369.10,35.0,31.9,0.283,433176.4,433176.4,33884,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308941,603580.00
06/07/2016 10:15,2,1.145,ACTIVE,214.41,350.77,60.007,1465308904,"201051344001158","219011344069620",29.90,12.70,0,337.54,370.00,34.7,31.6,0.278,427389.1,427389.1,34145,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308942,603581.00
06/07/2016 10:15,2,1.129,ACTIVE,214.64,350.77,60.018,1465308904,"201051344000576","219011344069620",30.57,11.70,0,337.24,369.70,35.0,31.9,0.265,434436.9,434436.9,33556,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308943,603582.00
06/07/2016 10:15,2,1.016,ACTIVE,213.06,344.76,60.002,1465308904,"274151322000087","219011344069620",29.34,19.30,0,332.13,357.68,30.2,27.2,0.186,663393.2,663393.2,27324,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465308944,603583.00
06/07/2016 10:30,2,1.539,ACTIVE,215.09,356.18,59.917,1465309803,"201051344000645","219011344069620",30.34,12.70,0,337.54,377.22,47.3,43.7,0.362,433977.2,433977.2,33688,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309804,603584.00
06/07/2016 10:30,2,1.375,ACTIVE,212.83,350.77,59.938,1465309803,"274151322000085","219011344069620",29.62,16.30,0,337.84,362.19,41.3,38.0,0.274,691636.5,691636.5,27227,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309805,603585.00
06/07/2016 10:30,2,1.521,ACTIVE,215.09,356.48,59.981,1465309803,"201051344000633","219011344069620",30.57,13.30,0,336.34,376.92,47.1,43.6,0.398,425129.9,425129.9,34170,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309806,603586.00
06/07/2016 10:30,2,1.551,ACTIVE,214.87,356.48,59.954,1465309803,"201051344000469","219011344069620",30.40,11.70,0,336.94,378.12,47.8,44.2,0.384,426554.6,426554.6,34104,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309807,603587.00
06/07/2016 10:30,2,1.521,ACTIVE,212.16,351.07,59.986,1465309803,"201051344000646","219011344069620",30.04,14.30,0,334.84,370.90,46.3,42.8,0.380,429861.3,429861.3,38652,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309808,603588.00
06/07/2016 10:30,2,1.418,ACTIVE,212.61,348.36,59.965,1465309803,"274151322000052","219011344069620",30.08,16.30,0,336.04,363.69,43.2,39.8,0.296,705322.6,705322.6,27459,0,0,0,L,1151911521,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309809,603589.00
06/07/2016 10:30,2,1.543,ACTIVE,212.83,352.57,59.928,1465309803,"201051344000585","219011344069620",30.36,14.70,0,335.44,372.41,47.4,43.9,0.380,436882.4,436882.4,38657,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309810,603590.00
06/07/2016 10:30,2,1.475,ACTIVE,212.16,351.37,59.975,1465309803,"201051344001230","219011344069620",30.24,14.30,0,333.63,369.10,45.2,41.7,0.358,433411.5,433411.5,38462,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309811,603591.00
06/07/2016 10:30,2,1.492,ACTIVE,213.06,352.57,60.007,1465309803,"201051344000582","219011344069620",30.28,13.70,0,335.44,373.01,45.8,42.2,0.367,426824.9,426824.9,38617,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309812,603592.00
06/07/2016 10:30,2,1.518,ACTIVE,212.38,351.67,59.959,1465309803,"201051344000955","219011344069620",30.61,14.70,0,334.24,370.90,47.1,43.5,0.384,439308.7,439308.7,38556,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309813,603593.00
06/07/2016 10:30,2,0.951,ACTIVE,212.61,430.12,59.996,1465309803,"274151322000094","219011344069620",39.90,18.00,0,335.44,455.37,38.6,35.3,0.261,570329.1,570329.1,28529,0,0,0,L,1151911521,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309814,603594.00
06/07/2016 10:30,2,1.570,ACTIVE,214.64,354.97,59.928,1465309803,"201051344000579","219011344069620",30.18,14.30,0,338.44,377.22,48.0,44.4,0.398,440633.6,440633.6,14169,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309815,603595.00
06/07/2016 10:30,2,1.529,ACTIVE,212.38,351.07,59.928,1465309803,"201051344000890","219011344069620",30.47,14.70,0,334.24,371.21,47.2,43.6,0.367,436478.1,436478.1,38573,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309816,603596.00
06/07/2016 10:30,2,1.496,ACTIVE,212.61,352.27,59.917,1465309803,"201051344000438","219011344069620",30.93,14.30,0,334.54,372.41,46.9,43.3,0.384,438473.1,438473.1,38578,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309817,603597.00
06/07/2016 10:30,2,1.525,ACTIVE,212.38,352.27,59.981,1465309803,"201051344000417","219011344069620",30.34,14.70,0,333.93,370.90,46.9,43.4,0.380,430903.6,430903.6,38741,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309817,603598.00
06/07/2016 10:30,2,1.408,ACTIVE,212.61,346.26,59.933,1465309803,"274151322000083","219011344069620",29.80,16.30,0,336.04,362.79,42.5,39.1,0.292,698950.5,698950.5,27530,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309818,603599.00
06/07/2016 10:30,2,1.490,ACTIVE,213.29,352.57,59.965,1465309803,"274151322000076","219011344069620",30.53,16.30,0,337.84,365.19,46.1,42.6,0.323,744372.0,744372.0,27529,0,0,0,L,1151911521,0,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309819,603600.00
06/07/2016 10:30,2,1.525,ACTIVE,214.41,354.67,60.002,1465309803,"201051344000868","219011344069620",30.61,12.30,0,336.04,377.52,47.3,43.7,0.384,425627.2,425627.2,33823,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309820,603601.00
06/07/2016 10:30,2,1.471,ACTIVE,212.83,356.18,59.965,1465309803,"274151322000095","219011344069620",30.38,16.00,0,337.24,363.99,45.2,41.7,0.305,736695.7,736695.7,27449,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309821,603602.00
06/07/2016 10:30,2,1.545,ACTIVE,214.64,357.08,59.975,1465309803,"201051344000988","219011344069620",30.36,13.30,0,336.94,378.12,47.5,43.9,0.384,422661.5,422661.5,34119,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309822,603603.00
06/07/2016 10:30,2,1.529,ACTIVE,212.16,350.17,59.991,1465309803,"201051344001025","219011344069620",30.43,14.00,0,335.44,372.11,47.2,43.6,0.367,436521.3,436521.3,38630,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309823,603604.00
06/07/2016 10:30,2,1.541,ACTIVE,214.41,354.37,59.970,1465309803,"201051344000458","219011344069620",30.32,13.70,0,337.84,377.52,47.3,43.8,0.402,433503.1,433503.1,34040,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309824,603605.00
06/07/2016 10:30,2,1.539,ACTIVE,215.32,356.78,59.959,1465309803,"201051344000853","219011344069620",30.51,12.30,0,338.14,376.62,47.6,44.0,0.402,432190.4,432190.4,33644,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309825,603606.00
06/07/2016 10:30,2,1.498,ACTIVE,212.16,351.37,59.944,1465309803,"201051344000685","219011344069620",30.16,14.30,0,334.54,370.90,45.8,42.3,0.393,437875.4,437875.4,38471,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309826,603607.00
06/07/2016 10:30,2,1.451,ACTIVE,212.61,351.67,60.012,1465309803,"201051344000917","219011344069620",30.61,14.70,0,335.14,371.21,45.0,41.5,0.362,434696.2,434696.2,38472,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309827,603608.00
06/07/2016 10:30,2,1.479,ACTIVE,212.38,351.07,59.975,1465309803,"201051344001145","219011344069620",30.24,13.70,0,335.14,370.90,45.3,41.8,0.376,439898.6,439898.6,38327,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309828,603609.00
06/07/2016 10:30,2,1.523,ACTIVE,212.61,351.67,59.938,1465309803,"201051344000651","219011344069620",30.32,13.70,0,336.34,373.31,46.8,43.2,0.376,432340.0,432340.0,38683,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309829,603610.00
06/07/2016 10:30,2,1.350,ACTIVE,212.61,348.66,59.959,1465309803,"274151322000088","219011344069620",29.66,16.00,0,336.94,362.49,40.5,37.2,0.274,675469.7,675469.7,27192,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309830,603611.00
06/07/2016 10:30,2,0.885,ACTIVE,213.74,444.54,59.954,1465309803,"274151322000068","219011344069620",42.06,19.00,0,336.04,461.68,37.5,34.2,0.243,570188.9,570188.9,28737,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309831,603612.00
06/07/2016 10:30,2,1.525,ACTIVE,212.16,351.07,59.965,1465309803,"201051344001135","219011344069620",29.94,14.30,0,335.74,370.90,46.4,42.8,0.380,428385.0,428385.0,38615,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309832,603613.00
06/07/2016 10:30,2,1.551,ACTIVE,213.96,354.37,59.965,1465309803,"201051344000594","219011344069620",30.28,14.30,0,335.74,376.31,47.6,44.1,0.376,437393.3,437393.3,34081,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309833,603614.00
06/07/2016 10:30,2,1.516,ACTIVE,212.61,351.67,59.938,1465309803,"201051344001203","219011344069620",30.12,14.30,0,336.04,372.41,46.3,42.8,0.384,435417.0,435417.0,38653,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309834,603615.00
06/07/2016 10:30,2,1.393,ACTIVE,212.83,356.18,59.965,1465309803,"274151322000054","219011344069620",29.50,16.70,0,336.94,362.49,41.6,38.3,0.274,689929.9,689929.9,27219,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309835,603616.00
06/07/2016 10:30,2,1.543,ACTIVE,214.64,354.67,59.959,1465309803,"201051344000867","219011344069620",30.06,13.30,0,336.94,376.62,47.0,43.4,0.371,424845.5,424845.5,34086,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309836,603617.00
06/07/2016 10:30,2,1.488,ACTIVE,212.61,352.57,59.954,1465309803,"201051344001093","219011344069620",30.51,14.70,0,334.54,372.41,46.0,42.5,0.354,433906.5,433906.5,38526,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309836,603618.00
06/07/2016 10:30,2,1.488,ACTIVE,214.41,356.18,60.002,1465309803,"201051344000900","219011344069620",30.53,12.00,0,336.64,377.52,46.0,42.5,0.371,440505.6,440505.6,33481,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309837,603619.00
06/07/2016 10:30,2,1.523,ACTIVE,214.87,355.58,59.981,1465309803,"201051344000648","219011344069620",30.42,12.00,0,337.54,376.92,47.0,43.4,0.367,432285.0,432285.0,33768,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309838,603620.00
06/07/2016 10:30,2,1.545,ACTIVE,214.64,355.28,59.991,1465309803,"201051344000569","219011344069620",30.30,12.70,0,337.24,377.52,47.4,43.9,0.367,441658.3,441658.3,33403,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309839,603621.00
06/07/2016 10:30,2,1.523,ACTIVE,214.64,354.97,59.981,1465309803,"201051344000983","219011344069620",30.51,13.00,0,337.54,377.52,47.1,43.5,0.389,433186.2,433186.2,33885,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309840,603622.00
06/07/2016 10:30,2,1.510,ACTIVE,214.87,354.37,59.928,1465309803,"201051344001158","219011344069620",30.59,13.00,0,337.84,377.52,46.8,43.3,0.398,427398.8,427398.8,34146,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309841,603623.00
06/07/2016 10:30,2,1.520,ACTIVE,215.32,355.88,59.907,1465309803,"201051344000576","219011344069620",30.61,12.00,0,337.54,376.62,47.1,43.5,0.384,434446.6,434446.6,33557,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309842,603624.00
06/07/2016 10:30,2,1.387,ACTIVE,213.06,350.17,59.959,1465309803,"274151322000087","219011344069620",29.18,20.00,0,336.34,362.49,41.0,37.6,0.261,663401.6,663401.6,27325,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465309843,603625.00
06/07/2016 10:45,2,1.662,ACTIVE,215.32,354.37,59.944,1465310703,"201051344000645","219011344069620",30.42,13.30,0,335.74,379.92,51.2,47.5,0.389,433988.4,433988.4,33689,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310704,603626.00
06/07/2016 10:45,2,1.479,ACTIVE,212.83,353.17,59.970,1465310703,"274151322000085","219011344069620",29.82,16.70,0,337.54,364.59,44.7,41.2,0.296,691646.3,691646.3,27228,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310705,603627.00
06/07/2016 10:45,2,1.650,ACTIVE,215.09,356.18,59.996,1465310703,"201051344000633","219011344069620",30.51,14.00,0,335.44,379.92,51.0,47.3,0.415,425141.1,425141.1,34171,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310706,603628.00
06/07/2016 10:45,2,1.684,ACTIVE,214.87,357.98,59.981,1465310703,"201051344000469","219011344069620",30.26,12.30,0,336.64,380.22,51.6,47.9,0.415,426566.0,426566.0,34105,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310707,603629.00
06/07/2016 10:45,2,1.623,ACTIVE,212.16,352.87,59.944,1465310703,"201051344000646","219011344069620",30.49,14.70,0,334.84,373.91,50.2,46.5,0.415,429872.3,429872.3,38653,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310708,603630.00
06/07/2016 10:45,2,1.543,ACTIVE,212.83,348.96,59.949,1465310703,"274151322000052","219011344069620",30.04,16.70,0,335.74,364.89,46.9,43.4,0.314,705332.8,705332.8,27460,0,0,0,L,1151911521,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310708,603631.00
06/07/2016 10:45,2,1.668,ACTIVE,213.06,354.07,59.996,1465310703,"201051344000585","219011344069620",30.34,15.30,0,336.94,374.21,51.2,47.5,0.415,436893.7,436893.7,38658,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310709,603632.00
06/07/2016 10:45,2,1.596,ACTIVE,212.38,352.27,59.975,1465310703,"201051344001230","219011344069620",30.30,14.70,0,334.54,371.81,49.0,45.4,0.402,433422.2,433422.2,38463,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310710,603633.00
06/07/2016 10:45,2,1.637,ACTIVE,213.29,354.37,59.954,1465310703,"201051344000582","219011344069620",29.88,14.30,0,336.04,373.91,49.5,45.9,0.398,426835.8,426835.8,38618,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310711,603634.00
06/07/2016 10:45,2,1.676,ACTIVE,212.16,352.27,59.938,1465310703,"201051344000955","219011344069620",30.12,15.00,0,334.84,373.01,51.2,47.5,0.420,439319.9,439319.9,38557,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310712,603635.00
06/07/2016 10:45,2,1.033,ACTIVE,212.83,431.92,59.981,1465310703,"274151322000094","219011344069620",40.18,18.70,0,337.84,461.98,41.9,38.5,0.287,570338.1,570338.1,28530,0,0,0,L,1151911521,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310713,603636.00
06/07/2016 10:45,2,1.689,ACTIVE,214.87,356.18,60.007,1465310703,"201051344000579","219011344069620",30.49,15.00,0,338.44,379.32,52.2,48.4,0.420,440645.0,440645.0,14170,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310714,603637.00
06/07/2016 10:45,2,1.646,ACTIVE,212.38,352.27,60.002,1465310703,"201051344000890","219011344069620",30.73,15.30,0,335.44,373.61,51.2,47.5,0.407,436489.3,436489.3,38574,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310715,603638.00
06/07/2016 10:45,2,1.635,ACTIVE,212.61,353.17,59.991,1465310703,"201051344000438","219011344069620",30.89,15.00,0,335.74,374.51,51.0,47.3,0.420,438484.2,438484.2,38579,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310716,603639.00
06/07/2016 10:45,2,1.670,ACTIVE,212.61,353.47,59.954,1465310703,"201051344000417","219011344069620",30.10,15.30,0,334.84,373.31,50.9,47.2,0.411,430914.8,430914.8,38742,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310717,603640.00
06/07/2016 10:45,2,1.539,ACTIVE,212.83,356.78,59.986,1465310703,"274151322000083","219011344069620",29.86,17.00,0,336.94,364.89,46.5,43.0,0.318,698960.6,698960.6,27531,0,0,0,L,1151911521,0,121.10,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310717,603641.00
06/07/2016 10:45,2,1.609,ACTIVE,213.51,347.46,59.981,1465310703,"274151322000076","219011344069620",30.95,17.00,0,337.24,367.60,50.5,46.8,0.349,744383.0,744383.0,27530,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310718,603642.00
06/07/2016 10:45,2,1.693,ACTIVE,214.64,354.97,59.991,1465310703,"201051344000868","219011344069620",30.22,12.70,0,337.24,379.92,51.9,48.2,0.424,425638.5,425638.5,33824,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310719,603643.00
06/07/2016 10:45,2,1.625,ACTIVE,213.06,356.78,59.981,1465310703,"274151322000095","219011344069620",30.22,16.70,0,336.34,366.40,49.7,46.0,0.336,736706.5,736706.5,27450,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310720,603644.00
06/07/2016 10:45,2,1.709,ACTIVE,214.87,357.38,59.912,1465310703,"201051344000988","219011344069620",29.96,14.00,0,336.34,380.52,51.9,48.2,0.420,422672.8,422672.8,34120,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310721,603645.00
06/07/2016 10:45,2,1.672,ACTIVE,212.83,353.17,60.002,1465310703,"201051344001025","219011344069620",30.47,14.70,0,333.93,374.51,51.6,47.9,0.411,436532.5,436532.5,38631,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310722,603646.00
06/07/2016 10:45,2,1.668,ACTIVE,214.87,355.58,60.012,1465310703,"201051344000458","219011344069620",30.65,14.30,0,338.14,379.92,51.8,48.1,0.451,433514.4,433514.4,34041,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310723,603647.00
06/07/2016 10:45,2,1.689,ACTIVE,215.77,357.08,60.002,1465310703,"201051344000853","219011344069620",30.53,13.00,0,338.14,379.02,52.3,48.5,0.433,432201.8,432201.8,33645,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310724,603648.00
06/07/2016 10:45,2,1.650,ACTIVE,212.83,354.07,59.975,1465310703,"201051344000685","219011344069620",30.12,14.70,0,334.54,373.91,50.4,46.7,0.433,437886.3,437886.3,38472,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310725,603649.00
06/07/2016 10:45,2,1.605,ACTIVE,212.83,353.47,59.996,1465310703,"201051344000917","219011344069620",30.45,15.30,0,333.63,373.91,49.6,45.9,0.402,434706.9,434706.9,38473,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310726,603650.00
06/07/2016 10:45,2,1.631,ACTIVE,212.83,353.77,59.996,1465310703,"201051344001145","219011344069620",30.12,14.00,0,334.24,373.61,49.8,46.2,0.411,439909.4,439909.4,38328,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310727,603651.00
06/07/2016 10:45,2,1.680,ACTIVE,213.06,354.37,59.959,1465310703,"201051344000651","219011344069620",30.26,14.30,0,336.04,377.52,51.5,47.8,0.415,432351.1,432351.1,38684,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310728,603652.00
06/07/2016 10:45,2,1.496,ACTIVE,212.83,350.77,59.975,1465310703,"274151322000088","219011344069620",29.62,16.70,0,336.94,364.29,44.9,41.4,0.305,675479.4,675479.4,27193,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310729,603653.00
06/07/2016 10:45,2,1.066,ACTIVE,213.96,432.22,59.981,1465310703,"274151322000068","219011344069620",40.00,19.30,0,338.74,462.88,43.3,39.9,0.287,570198.1,570198.1,28738,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310730,603654.00
06/07/2016 10:45,2,1.656,ACTIVE,212.83,352.87,60.012,1465310703,"201051344001135","219011344069620",30.51,15.00,0,335.44,374.51,51.2,47.5,0.415,428396.1,428396.1,38616,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310731,603655.00
06/07/2016 10:45,2,1.707,ACTIVE,214.41,356.18,59.981,1465310703,"201051344000594","219011344069620",30.42,14.70,0,337.24,379.32,52.6,48.9,0.420,437404.7,437404.7,34082,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310731,603656.00
06/07/2016 10:45,2,1.662,ACTIVE,212.83,353.77,60.018,1465310703,"201051344001203","219011344069620",30.34,15.00,0,336.04,375.11,51.1,47.4,0.420,435428.0,435428.0,38654,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310732,603657.00
06/07/2016 10:45,2,1.523,ACTIVE,212.61,348.06,59.986,1465310703,"274151322000054","219011344069620",29.84,17.30,0,336.64,365.19,46.1,42.6,0.305,689939.8,689939.8,27220,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310733,603658.00
06/07/2016 10:45,2,1.688,ACTIVE,215.09,355.88,60.002,1465310703,"201051344000867","219011344069620",30.42,14.00,0,337.24,379.02,52.0,48.3,0.415,424856.7,424856.7,34087,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310734,603659.00
06/07/2016 10:45,2,1.629,ACTIVE,212.83,354.37,59.954,1465310703,"201051344001093","219011344069620",30.77,15.00,0,335.14,373.61,50.7,47.0,0.402,433917.4,433917.4,38527,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310735,603660.00
06/07/2016 10:45,2,1.654,ACTIVE,214.87,357.38,60.023,1465310703,"201051344000900","219011344069620",30.59,12.30,0,337.84,379.92,51.3,47.6,0.411,440516.7,440516.7,33482,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310736,603661.00
06/07/2016 10:45,2,1.701,ACTIVE,215.09,356.18,59.959,1465310703,"201051344000648","219011344069620",30.16,12.70,0,337.54,379.62,52.0,48.2,0.433,432296.2,432296.2,33769,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310737,603662.00
06/07/2016 10:45,2,1.711,ACTIVE,214.87,357.38,60.007,1465310703,"201051344000569","219011344069620",30.43,13.00,0,337.24,379.62,52.8,49.0,0.442,441669.7,441669.7,33404,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310738,603663.00
06/07/2016 10:45,2,1.701,ACTIVE,214.87,357.68,60.002,1465310703,"201051344000983","219011344069620",30.24,13.30,0,338.74,380.22,52.1,48.4,0.420,433197.4,433197.4,33886,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310739,603664.00
06/07/2016 10:45,2,1.709,ACTIVE,215.09,357.08,59.949,1465310703,"201051344001158","219011344069620",30.02,14.00,0,337.84,380.82,52.0,48.3,0.433,427410.0,427410.0,34147,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310740,603665.00
06/07/2016 10:45,2,1.684,ACTIVE,215.09,357.68,59.954,1465310703,"201051344000576","219011344069620",30.61,12.30,0,337.54,379.32,52.2,48.5,0.420,434457.9,434457.9,33558,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310741,603666.00
06/07/2016 10:45,2,1.529,ACTIVE,213.06,346.26,59.981,1465310703,"274151322000087","219011344069620",29.48,21.00,0,336.94,364.89,45.7,42.2,0.296,663411.3,663411.3,27326,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465310742,603667.00
06/07/2016 11:00,2,2.111,ACTIVE,215.54,360.99,60.023,1465311604,"201051344000645","219011344069620",30.30,14.00,0,337.24,387.44,64.7,60.6,0.508,434002.1,434002.1,33690,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311605,603668.00
06/07/2016 11:00,2,1.908,ACTIVE,213.29,354.67,60.018,1465311604,"274151322000085","219011344069620",29.28,17.50,0,336.94,372.71,56.5,52.6,0.384,691658.2,691658.2,27229,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311606,603669.00
06/07/2016 11:00,2,2.082,ACTIVE,215.32,361.59,59.991,1465311604,"201051344000633","219011344069620",30.59,14.70,0,336.04,387.44,64.5,60.3,0.544,425154.7,425154.7,34172,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311606,603670.00
06/07/2016 11:00,2,2.115,ACTIVE,215.77,361.89,60.023,1465311604,"201051344000469","219011344069620",30.45,13.00,0,336.34,387.74,65.3,61.1,0.544,426579.7,426579.7,34106,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311607,603671.00
06/07/2016 11:00,2,2.080,ACTIVE,212.83,357.68,59.996,1465311604,"201051344000646","219011344069620",29.92,15.50,0,334.54,382.93,63.0,58.9,0.521,429885.6,429885.6,38654,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311608,603672.00
06/07/2016 11:00,2,1.959,ACTIVE,213.06,350.17,60.002,1465311604,"274151322000052","219011344069620",29.78,17.80,0,336.34,372.11,59.1,55.1,0.411,705345.3,705345.3,27461,0,0,0,L,1151911521,0,121.10,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311609,603673.00
06/07/2016 11:00,2,2.078,ACTIVE,213.74,358.88,60.049,1465311604,"201051344000585","219011344069620",30.57,15.80,0,336.64,387.44,64.4,60.2,0.530,436907.3,436907.3,38659,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311610,603674.00
06/07/2016 11:00,2,2.025,ACTIVE,212.61,356.18,59.891,1465311604,"201051344001230","219011344069620",30.14,15.50,0,335.14,381.12,61.8,57.8,0.504,433435.3,433435.3,38464,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311611,603675.00
06/07/2016 11:00,2,2.061,ACTIVE,213.74,359.18,59.907,1465311604,"201051344000582","219011344069620",29.92,15.30,0,336.64,388.04,62.4,58.3,0.508,426849.0,426849.0,38619,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311612,603676.00
06/07/2016 11:00,2,2.070,ACTIVE,212.61,357.08,60.049,1465311604,"201051344000955","219011344069620",30.45,15.80,0,333.93,382.63,63.9,59.7,0.539,439333.5,439333.5,38558,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311613,603677.00
06/07/2016 11:00,2,1.279,ACTIVE,213.06,438.23,60.002,1465311604,"274151322000094","219011344069620",40.61,19.50,0,406.97,460.78,52.7,48.9,0.362,570349.1,570349.1,28531,0,0,0,L,1151911521,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311614,603678.00
06/07/2016 11:00,2,2.086,ACTIVE,215.54,362.19,60.007,1465311604,"201051344000579","219011344069620",30.83,15.50,0,336.94,387.74,65.2,61.0,0.539,440658.9,440658.9,14171,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311615,603679.00
06/07/2016 11:00,2,2.092,ACTIVE,212.61,356.78,60.028,1465311604,"201051344000890","219011344069620",30.24,16.00,0,335.14,383.23,64.1,60.0,0.513,436502.9,436502.9,38575,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311615,603680.00
06/07/2016 11:00,2,2.076,ACTIVE,213.29,357.68,60.034,1465311604,"201051344000438","219011344069620",30.43,15.50,0,335.74,386.83,63.9,59.8,0.530,438497.8,438497.8,38580,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311616,603681.00
06/07/2016 11:00,2,2.076,ACTIVE,213.29,357.98,60.012,1465311604,"201051344000417","219011344069620",30.12,16.00,0,334.84,384.73,63.3,59.2,0.521,430928.3,430928.3,38743,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311617,603682.00
06/07/2016 11:00,2,1.928,ACTIVE,213.29,348.66,59.938,1465311604,"274151322000083","219011344069620",29.90,17.80,0,336.94,373.91,58.4,54.5,0.402,698972.9,698972.9,27532,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311618,603683.00
06/07/2016 11:00,2,2.041,ACTIVE,214.19,353.47,60.023,1465311604,"274151322000076","219011344069620",30.59,17.80,0,338.74,377.22,63.2,59.1,0.442,744396.4,744396.4,27531,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311619,603684.00
06/07/2016 11:00,2,2.088,ACTIVE,214.87,359.18,59.965,1465311604,"201051344000868","219011344069620",30.63,13.00,0,336.64,388.64,64.8,60.6,0.539,425652.3,425652.3,33825,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311620,603685.00
06/07/2016 11:00,2,2.023,ACTIVE,213.06,363.39,59.991,1465311604,"274151322000095","219011344069620",30.38,17.50,0,336.94,373.91,62.2,58.2,0.415,736719.7,736719.7,27451,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311621,603686.00
06/07/2016 11:00,2,2.123,ACTIVE,215.32,361.89,60.012,1465311604,"201051344000988","219011344069620",30.18,14.70,0,335.14,388.64,64.9,60.7,0.544,422686.6,422686.6,34121,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311622,603687.00
06/07/2016 11:00,2,2.115,ACTIVE,212.83,357.08,60.039,1465311604,"201051344001025","219011344069620",29.96,15.50,0,335.74,386.23,64.2,60.1,0.513,436546.2,436546.2,38632,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311623,603688.00
06/07/2016 11:00,2,2.082,ACTIVE,215.32,360.69,60.012,1465311604,"201051344000458","219011344069620",30.53,14.70,0,336.34,387.44,64.5,60.3,0.548,433528.1,433528.1,34042,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311624,603689.00
06/07/2016 11:00,2,2.113,ACTIVE,216.00,362.19,60.012,1465311604,"201051344000853","219011344069620",30.32,13.70,0,338.74,388.64,64.9,60.7,0.535,432215.6,432215.6,33646,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311625,603690.00
06/07/2016 11:00,2,2.053,ACTIVE,212.83,357.68,60.007,1465311604,"201051344000685","219011344069620",30.10,15.50,0,335.14,385.63,62.6,58.5,0.535,437899.7,437899.7,38473,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311626,603691.00
06/07/2016 11:00,2,2.006,ACTIVE,213.29,358.28,60.023,1465311604,"201051344000917","219011344069620",30.36,16.00,0,335.14,385.93,61.6,57.5,0.508,434720.1,434720.1,38474,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311626,603692.00
06/07/2016 11:00,2,2.016,ACTIVE,213.06,358.28,59.922,1465311604,"201051344001145","219011344069620",30.30,14.70,0,335.74,385.93,61.8,57.7,0.521,439922.6,439922.6,38329,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311627,603693.00
06/07/2016 11:00,2,2.092,ACTIVE,213.51,358.28,60.060,1465311604,"201051344000651","219011344069620",30.12,15.30,0,336.94,388.64,63.8,59.6,0.499,432364.7,432364.7,38685,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311628,603694.00
06/07/2016 11:00,2,1.881,ACTIVE,212.61,360.08,60.007,1465311604,"274151322000088","219011344069620",29.32,17.50,0,336.94,370.60,55.8,51.9,0.367,675491.2,675491.2,27194,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311629,603695.00
06/07/2016 11:00,2,1.314,ACTIVE,213.74,435.83,59.991,1465311604,"274151322000068","219011344069620",40.02,20.00,0,404.57,468.59,53.6,49.8,0.358,570209.3,570209.3,28739,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311630,603696.00
