ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 11:00,2,2.059,ACTIVE,213.06,357.38,59.986,1465311604,"201051344001135","219011344069620",30.34,15.50,0,336.04,384.73,63.2,59.1,0.521,428409.6,428409.6,38617,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311631,603697.00
06/07/2016 11:00,2,2.111,ACTIVE,214.41,360.69,60.034,1465311604,"201051344000594","219011344069620",30.34,15.50,0,336.64,389.84,64.8,60.7,0.499,437418.6,437418.6,34083,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311632,603698.00
06/07/2016 11:00,2,2.045,ACTIVE,213.29,357.38,59.912,1465311604,"201051344001203","219011344069620",30.53,15.80,0,336.94,388.94,63.2,59.1,0.535,435441.5,435441.5,38655,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311633,603699.00
06/07/2016 11:00,2,1.908,ACTIVE,213.29,361.59,59.981,1465311604,"274151322000054","219011344069620",29.52,18.30,0,336.64,371.81,57.0,53.1,0.380,689951.9,689951.9,27221,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311634,603700.00
06/07/2016 11:00,2,2.096,ACTIVE,215.54,358.88,60.055,1465311604,"201051344000867","219011344069620",30.26,14.70,0,336.64,388.04,64.3,60.1,0.517,424870.4,424870.4,34088,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311635,603701.00
06/07/2016 11:00,2,2.043,ACTIVE,213.29,359.18,59.975,1465311604,"201051344001093","219011344069620",30.24,16.00,0,336.34,385.93,62.6,58.5,0.499,433930.8,433930.8,38528,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311636,603702.00
06/07/2016 11:00,2,2.062,ACTIVE,215.54,362.49,60.028,1465311604,"201051344000900","219011344069620",30.51,12.70,0,336.04,387.14,63.7,59.6,0.521,440530.3,440530.3,33483,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311637,603703.00
06/07/2016 11:00,2,2.074,ACTIVE,215.32,362.49,59.996,1465311604,"201051344000648","219011344069620",30.40,13.00,0,336.34,387.44,63.8,59.7,0.508,432309.9,432309.9,33770,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311638,603704.00
06/07/2016 11:00,2,2.082,ACTIVE,215.54,362.19,60.034,1465311604,"201051344000569","219011344069620",30.69,14.00,0,336.04,387.44,64.8,60.6,0.521,441683.6,441683.6,33405,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311639,603705.00
06/07/2016 11:00,2,2.064,ACTIVE,215.54,362.19,59.938,1465311604,"201051344000983","219011344069620",30.73,14.00,0,336.34,387.14,64.3,60.1,0.544,433211.2,433211.2,33887,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311640,603706.00
06/07/2016 11:00,2,2.107,ACTIVE,215.77,361.59,60.028,1465311604,"201051344001158","219011344069620",29.98,14.30,0,336.34,387.44,64.0,59.9,0.530,427423.7,427423.7,34148,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311640,603707.00
06/07/2016 11:00,2,2.082,ACTIVE,215.77,362.49,60.028,1465311604,"201051344000576","219011344069620",30.47,13.00,0,337.24,387.44,64.3,60.1,0.521,434471.6,434471.6,33559,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311641,603708.00
06/07/2016 11:00,2,1.887,ACTIVE,213.51,354.67,60.002,1465311604,"274151322000087","219011344069620",29.34,22.30,0,337.24,372.41,56.0,52.1,0.354,663423.3,663423.3,27327,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465311642,603709.00
06/07/2016 11:15,2,1.879,ACTIVE,214.87,358.88,59.901,1465312504,"201051344000645","219011344069620",30.10,14.30,0,337.54,392.85,57.3,53.3,0.464,434017.6,434017.6,33691,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312505,603710.00
06/07/2016 11:15,2,1.682,ACTIVE,212.61,356.78,59.981,1465312504,"274151322000085","219011344069620",29.36,18.30,0,337.84,374.51,50.0,46.3,0.336,691671.7,691671.7,27230,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312506,603711.00
06/07/2016 11:15,2,1.854,ACTIVE,214.87,358.28,59.944,1465312504,"201051344000633","219011344069620",30.32,15.00,0,336.04,392.85,57.0,53.0,0.477,425170.1,425170.1,34173,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312506,603712.00
06/07/2016 11:15,2,1.865,ACTIVE,214.87,359.78,60.007,1465312504,"201051344000469","219011344069620",30.49,13.30,0,333.03,393.75,57.7,53.8,0.468,426595.3,426595.3,34107,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312507,603713.00
06/07/2016 11:15,2,1.801,ACTIVE,212.38,354.97,60.012,1465312504,"201051344000646","219011344069620",30.43,16.30,0,336.64,391.64,55.5,51.7,0.473,429900.7,429900.7,38655,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312508,603714.00
06/07/2016 11:15,2,1.740,ACTIVE,212.38,351.97,59.954,1465312504,"274151322000052","219011344069620",29.62,18.30,0,336.64,375.71,52.2,48.5,0.367,705359.4,705359.4,27462,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312509,603715.00
06/07/2016 11:15,2,1.834,ACTIVE,213.06,356.18,60.023,1465312504,"201051344000585","219011344069620",30.49,16.30,0,336.64,394.35,56.7,52.8,0.464,436922.7,436922.7,38660,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312510,603716.00
06/07/2016 11:15,2,1.758,ACTIVE,212.38,353.47,59.917,1465312504,"201051344001230","219011344069620",30.42,16.00,0,336.04,386.23,54.2,50.4,0.442,433450.1,433450.1,38465,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312511,603717.00
06/07/2016 11:15,2,1.820,ACTIVE,213.51,355.88,59.912,1465312504,"201051344000582","219011344069620",29.70,15.50,0,337.24,393.45,54.9,51.0,0.442,426863.9,426863.9,38620,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312512,603718.00
06/07/2016 11:15,2,1.840,ACTIVE,212.38,354.37,59.991,1465312504,"201051344000955","219011344069620",30.16,16.30,0,335.74,389.54,56.2,52.3,0.468,439348.8,439348.8,38559,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312513,603719.00
06/07/2016 11:15,2,1.152,ACTIVE,212.61,431.32,59.959,1465312504,"274151322000094","219011344069620",40.10,20.00,0,402.16,463.18,46.9,43.3,0.327,570361.7,570361.7,28532,0,0,0,L,1151911521,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312514,603720.00
06/07/2016 11:15,2,1.867,ACTIVE,214.64,358.88,60.007,1465312504,"201051344000579","219011344069620",30.28,16.00,0,336.64,392.55,57.3,53.3,0.460,440674.5,440674.5,14172,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312515,603721.00
06/07/2016 11:15,2,1.840,ACTIVE,212.61,354.37,60.007,1465312504,"201051344000890","219011344069620",30.12,16.70,0,335.14,391.34,56.1,52.3,0.451,436518.3,436518.3,38576,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312516,603722.00
06/07/2016 11:15,2,1.803,ACTIVE,213.06,355.58,59.996,1465312504,"201051344000438","219011344069620",30.65,16.00,0,337.84,393.45,56.0,52.1,0.455,438513.1,438513.1,38581,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312517,603723.00
06/07/2016 11:15,2,1.822,ACTIVE,212.83,355.28,59.981,1465312504,"201051344000417","219011344069620",30.12,16.70,0,336.94,392.85,55.6,51.8,0.455,430943.5,430943.5,38744,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312518,603724.00
06/07/2016 11:15,2,1.709,ACTIVE,212.61,357.68,59.949,1465312504,"274151322000083","219011344069620",29.52,18.70,0,336.64,375.41,51.1,47.4,0.349,698986.9,698986.9,27533,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312519,603725.00
06/07/2016 11:15,2,1.795,ACTIVE,213.51,351.67,59.975,1465312504,"274151322000076","219011344069620",30.43,18.30,0,338.14,381.42,55.3,51.5,0.393,744411.6,744411.6,27532,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312520,603726.00
06/07/2016 11:15,2,1.852,ACTIVE,214.19,357.38,59.917,1465312504,"201051344000868","219011344069620",30.14,13.30,0,335.44,392.55,56.5,52.6,0.464,425667.8,425667.8,33826,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312520,603727.00
06/07/2016 11:15,2,1.764,ACTIVE,212.61,348.96,59.981,1465312504,"274151322000095","219011344069620",30.42,18.30,0,336.94,377.82,54.3,50.5,0.358,736734.6,736734.6,27452,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312521,603728.00
06/07/2016 11:15,2,1.830,ACTIVE,214.41,360.99,59.991,1465312504,"201051344000988","219011344069620",30.38,14.70,0,336.64,394.05,56.4,52.5,0.460,422702.1,422702.1,34122,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312522,603729.00
06/07/2016 11:15,2,1.826,ACTIVE,212.61,353.77,60.002,1465312504,"201051344001025","219011344069620",30.22,16.30,0,337.24,393.45,55.9,52.0,0.455,436561.6,436561.6,38633,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312523,603730.00
06/07/2016 11:15,2,1.814,ACTIVE,214.41,357.68,60.002,1465312504,"201051344000458","219011344069620",30.47,15.00,0,334.84,392.25,56.0,52.2,0.477,433543.5,433543.5,34043,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312524,603731.00
06/07/2016 11:15,2,1.811,ACTIVE,215.09,359.18,60.002,1465312504,"201051344000853","219011344069620",30.75,14.00,0,339.95,394.35,56.4,52.5,0.455,432231.2,432231.2,33647,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312525,603732.00
06/07/2016 11:15,2,1.793,ACTIVE,212.83,355.58,59.996,1465312504,"201051344000685","219011344069620",29.78,16.00,0,334.54,391.64,54.1,50.3,0.473,437914.7,437914.7,38474,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312526,603733.00
06/07/2016 11:15,2,1.734,ACTIVE,212.83,354.97,59.991,1465312504,"201051344000917","219011344069620",30.26,16.30,0,336.64,392.85,53.2,49.5,0.438,434734.8,434734.8,38475,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312527,603734.00
06/07/2016 11:15,2,1.748,ACTIVE,213.06,354.37,59.996,1465312504,"201051344001145","219011344069620",30.24,15.30,0,336.94,391.94,53.6,49.8,0.446,439937.4,439937.4,38330,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312528,603735.00
06/07/2016 11:15,2,1.807,ACTIVE,213.06,355.88,59.996,1465312504,"201051344000651","219011344069620",30.12,15.80,0,336.64,393.75,55.1,51.2,0.438,432380.0,432380.0,38686,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312529,603736.00
06/07/2016 11:15,2,1.645,ACTIVE,212.38,349.86,59.944,1465312504,"274151322000088","219011344069620",28.98,17.80,0,336.34,374.21,48.2,44.6,0.323,675504.5,675504.5,27195,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312529,603737.00
06/07/2016 11:15,2,1.146,ACTIVE,213.29,426.21,59.954,1465312504,"274151322000068","219011344069620",39.98,20.70,0,406.97,471.90,46.2,42.7,0.305,570222.0,570222.0,28740,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312530,603738.00
06/07/2016 11:15,2,1.783,ACTIVE,212.16,354.67,59.959,1465312504,"201051344001135","219011344069620",30.18,16.00,0,336.94,392.85,54.5,50.7,0.451,428424.7,428424.7,38618,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312531,603739.00
06/07/2016 11:15,2,1.832,ACTIVE,213.51,357.38,59.928,1465312504,"201051344000594","219011344069620",30.08,16.00,0,335.74,394.65,55.9,52.0,0.455,437434.1,437434.1,34084,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312532,603740.00
06/07/2016 11:15,2,1.773,ACTIVE,212.38,353.77,59.917,1465312504,"201051344001203","219011344069620",30.26,16.30,0,336.64,394.05,54.4,50.6,0.442,435456.6,435456.6,38656,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312533,603741.00
06/07/2016 11:15,2,1.648,ACTIVE,212.16,346.86,59.949,1465312504,"274151322000054","219011344069620",29.40,19.00,0,337.24,375.41,49.0,45.4,0.336,689965.5,689965.5,27222,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312534,603742.00
06/07/2016 11:15,2,1.795,ACTIVE,214.41,354.97,59.896,1465312504,"201051344000867","219011344069620",30.38,15.00,0,335.74,392.25,55.2,51.4,0.438,424885.8,424885.8,34089,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312535,603743.00
06/07/2016 11:15,2,1.738,ACTIVE,213.06,354.97,59.991,1465312504,"201051344001093","219011344069620",30.40,16.30,0,335.74,392.85,53.6,49.8,0.424,433945.7,433945.7,38529,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312536,603744.00
06/07/2016 11:15,2,1.768,ACTIVE,214.19,355.58,59.981,1465312504,"201051344000900","219011344069620",30.42,13.00,0,335.74,392.85,54.5,50.7,0.460,440545.5,440545.5,33484,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312537,603745.00
06/07/2016 11:15,2,1.793,ACTIVE,214.64,355.28,59.991,1465312504,"201051344000648","219011344069620",30.24,13.30,0,337.24,392.55,54.9,51.1,0.455,432325.2,432325.2,33771,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312538,603746.00
06/07/2016 11:15,2,1.803,ACTIVE,214.64,355.28,59.896,1465312504,"201051344000569","219011344069620",30.34,14.30,0,336.04,393.45,55.4,51.6,0.451,441699.0,441699.0,33406,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312539,603747.00
06/07/2016 11:15,2,1.773,ACTIVE,214.41,357.08,59.965,1465312504,"201051344000983","219011344069620",30.55,14.30,0,336.64,392.55,54.9,51.1,0.438,433226.6,433226.6,33888,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312540,603748.00
06/07/2016 11:15,2,1.777,ACTIVE,214.64,357.68,59.981,1465312504,"201051344001158","219011344069620",30.26,15.00,0,336.64,393.45,54.5,50.7,0.464,427439.0,427439.0,34149,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312541,603749.00
06/07/2016 11:15,2,1.770,ACTIVE,215.09,357.98,59.991,1465312504,"201051344000576","219011344069620",30.55,13.30,0,336.64,393.15,54.8,51.0,0.442,434487.0,434487.0,33560,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312541,603750.00
06/07/2016 11:15,2,1.607,ACTIVE,212.83,348.96,59.959,1465312504,"274151322000087","219011344069620",29.30,23.50,0,337.54,375.11,47.7,44.1,0.296,663436.6,663436.6,27328,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465312542,603751.00
06/07/2016 11:30,2,1.691,ACTIVE,215.32,356.18,60.012,1465313403,"201051344000645","219011344069620",30.12,13.70,0,335.14,383.23,51.6,47.9,0.402,434029.0,434029.0,33692,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313404,603752.00
06/07/2016 11:30,2,1.512,ACTIVE,212.83,349.26,59.991,1465313403,"274151322000085","219011344069620",29.40,18.00,0,336.94,366.70,45.0,41.5,0.301,691681.6,691681.6,27231,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313405,603753.00
06/07/2016 11:30,2,1.680,ACTIVE,215.09,357.38,59.933,1465313403,"201051344000633","219011344069620",30.34,14.30,0,335.74,384.13,51.7,48.0,0.424,425181.5,425181.5,34174,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313406,603754.00
06/07/2016 11:30,2,1.699,ACTIVE,214.87,356.48,59.954,1465313403,"201051344000469","219011344069620",30.30,12.70,0,336.34,384.13,52.2,48.5,0.446,426606.9,426606.9,34108,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313407,603755.00
06/07/2016 11:30,2,1.648,ACTIVE,212.38,353.47,59.938,1465313403,"201051344000646","219011344069620",30.22,16.00,0,335.44,378.12,50.5,46.8,0.420,429911.9,429911.9,38656,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313408,603756.00
06/07/2016 11:30,2,1.549,ACTIVE,212.61,352.27,60.007,1465313403,"274151322000052","219011344069620",30.04,18.30,0,336.94,368.20,47.2,43.6,0.327,705369.8,705369.8,27463,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313408,603757.00
06/07/2016 11:30,2,1.666,ACTIVE,213.06,354.37,59.880,1465313403,"201051344000585","219011344069620",30.61,16.00,0,335.44,382.33,51.7,47.9,0.415,436934.1,436934.1,38661,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313409,603758.00
06/07/2016 11:30,2,1.611,ACTIVE,212.61,352.57,59.933,1465313403,"201051344001230","219011344069620",30.24,15.80,0,334.24,377.52,49.3,45.7,0.398,433460.9,433460.9,38466,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313410,603759.00
06/07/2016 11:30,2,1.633,ACTIVE,213.51,354.37,60.018,1465313403,"201051344000582","219011344069620",30.18,15.30,0,335.74,378.42,50.0,46.3,0.402,426874.9,426874.9,38621,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313411,603760.00
06/07/2016 11:30,2,1.650,ACTIVE,212.38,354.37,59.896,1465313403,"201051344000955","219011344069620",30.63,16.30,0,334.24,378.42,51.3,47.6,0.424,439360.1,439360.1,38560,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313412,603761.00
06/07/2016 11:30,2,1.053,ACTIVE,212.83,422.00,59.944,1465313403,"274151322000094","219011344069620",39.22,20.30,0,338.44,452.96,42.1,38.8,0.292,570370.8,570370.8,28533,0,0,0,L,1151911521,0,121.10,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313413,603762.00
06/07/2016 11:30,2,1.697,ACTIVE,214.87,356.78,59.970,1465313403,"201051344000579","219011344069620",30.47,15.50,0,337.84,383.23,52.5,48.7,0.433,440686.1,440686.1,14173,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313414,603763.00
06/07/2016 11:30,2,1.660,ACTIVE,212.38,352.57,59.986,1465313403,"201051344000890","219011344069620",30.53,16.70,0,335.14,378.72,51.4,47.7,0.402,436529.6,436529.6,38577,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313415,603764.00
06/07/2016 11:30,2,1.672,ACTIVE,212.83,354.97,59.970,1465313403,"201051344000438","219011344069620",30.20,16.00,0,336.04,379.32,51.2,47.5,0.420,438524.4,438524.4,38582,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313416,603765.00
06/07/2016 11:30,2,1.680,ACTIVE,212.83,353.77,59.896,1465313403,"201051344000417","219011344069620",29.98,16.70,0,335.14,379.02,51.0,47.3,0.424,430954.7,430954.7,38745,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313417,603766.00
06/07/2016 11:30,2,1.547,ACTIVE,213.06,347.76,59.944,1465313403,"274151322000083","219011344069620",29.72,19.00,0,336.04,367.60,46.5,43.0,0.327,698997.0,698997.0,27534,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313417,603767.00
06/07/2016 11:30,2,1.648,ACTIVE,213.51,352.57,59.938,1465313403,"274151322000076","219011344069620",30.18,18.70,0,338.14,370.00,50.4,46.7,0.354,744422.7,744422.7,27533,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313418,603768.00
06/07/2016 11:30,2,1.672,ACTIVE,214.64,354.97,59.938,1465313403,"201051344000868","219011344069620",30.59,12.70,0,337.24,382.63,51.9,48.2,0.393,425679.2,425679.2,33827,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313419,603769.00
06/07/2016 11:30,2,1.611,ACTIVE,212.61,351.07,59.949,1465313403,"274151322000095","219011344069620",30.40,18.30,0,336.64,368.80,49.6,45.9,0.331,736745.5,736745.5,27453,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313420,603770.00
06/07/2016 11:30,2,1.688,ACTIVE,214.87,359.48,59.870,1465313403,"201051344000988","219011344069620",30.42,14.30,0,336.94,383.23,52.1,48.3,0.442,422713.5,422713.5,34123,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313421,603771.00
06/07/2016 11:30,2,1.697,ACTIVE,212.83,353.77,59.981,1465313403,"201051344001025","219011344069620",30.00,16.00,0,336.34,379.02,51.5,47.8,0.415,436572.9,436572.9,38634,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313422,603772.00
06/07/2016 11:30,2,1.652,ACTIVE,214.87,357.08,59.954,1465313403,"201051344000458","219011344069620",30.85,14.70,0,336.34,382.33,51.7,48.0,0.433,433555.0,433555.0,34044,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313423,603773.00
06/07/2016 11:30,2,1.660,ACTIVE,215.32,357.68,59.912,1465313403,"201051344000853","219011344069620",30.97,13.70,0,338.44,382.63,52.1,48.3,0.420,432242.7,432242.7,33648,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313424,603774.00
06/07/2016 11:30,2,1.633,ACTIVE,212.61,353.77,59.996,1465313403,"201051344000685","219011344069620",30.22,15.80,0,335.14,378.12,50.0,46.3,0.429,437925.7,437925.7,38475,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313425,603775.00
06/07/2016 11:30,2,1.590,ACTIVE,213.06,354.67,59.959,1465313403,"201051344000917","219011344069620",30.65,15.80,0,335.44,377.82,49.4,45.8,0.407,434745.6,434745.6,38476,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313426,603776.00
06/07/2016 11:30,2,1.619,ACTIVE,212.83,353.77,59.896,1465313403,"201051344001145","219011344069620",30.32,15.00,0,337.24,377.22,49.7,46.1,0.407,439948.3,439948.3,38331,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313427,603777.00
06/07/2016 11:30,2,1.674,ACTIVE,213.29,354.97,60.007,1465313403,"201051344000651","219011344069620",30.20,15.50,0,337.24,379.02,51.2,47.5,0.402,432391.2,432391.2,38687,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313428,603778.00
06/07/2016 11:30,2,1.512,ACTIVE,212.61,352.87,59.981,1465313403,"274151322000088","219011344069620",29.06,18.00,0,336.64,365.49,44.5,41.0,0.287,675514.2,675514.2,27196,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313429,603779.00
06/07/2016 11:30,2,1.061,ACTIVE,213.29,424.41,59.959,1465313403,"274151322000068","219011344069620",39.80,21.00,0,339.34,462.28,42.5,39.1,0.283,570231.3,570231.3,28741,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313430,603780.00
06/07/2016 11:30,2,1.668,ACTIVE,212.38,352.87,59.928,1465313403,"201051344001135","219011344069620",30.14,15.80,0,334.84,376.62,50.9,47.2,0.415,428435.9,428435.9,38619,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313430,603781.00
06/07/2016 11:30,2,1.695,ACTIVE,213.96,355.88,59.970,1465313403,"201051344000594","219011344069620",30.36,16.00,0,336.64,381.73,52.2,48.5,0.420,437445.6,437445.6,34085,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313431,603782.00
06/07/2016 11:30,2,1.658,ACTIVE,212.83,353.77,59.996,1465313403,"201051344001203","219011344069620",30.24,16.00,0,336.64,379.92,50.8,47.1,0.415,435467.8,435467.8,38657,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313432,603783.00
06/07/2016 11:30,2,1.521,ACTIVE,212.61,356.18,59.959,1465313403,"274151322000054","219011344069620",29.60,19.00,0,336.34,366.40,45.6,42.1,0.314,689975.4,689975.4,27223,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313433,603784.00
06/07/2016 11:30,2,1.682,ACTIVE,214.64,355.58,60.018,1465313403,"201051344000867","219011344069620",30.38,14.30,0,337.24,381.73,51.8,48.0,0.424,424897.2,424897.2,34090,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313434,603785.00
06/07/2016 11:30,2,1.633,ACTIVE,212.83,354.07,59.944,1465313403,"201051344001093","219011344069620",30.53,15.80,0,335.14,377.82,50.6,46.9,0.402,433956.8,433956.8,38530,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313435,603786.00
06/07/2016 11:30,2,1.633,ACTIVE,214.41,357.38,59.975,1465313403,"201051344000900","219011344069620",30.77,13.00,0,336.04,384.13,51.0,47.3,0.407,440556.7,440556.7,33485,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313436,603787.00
06/07/2016 11:30,2,1.666,ACTIVE,214.41,355.88,59.912,1465313403,"201051344000648","219011344069620",30.55,12.70,0,337.54,383.53,51.6,47.9,0.429,432336.5,432336.5,33772,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313437,603788.00
06/07/2016 11:30,2,1.699,ACTIVE,214.64,356.78,59.959,1465313403,"201051344000569","219011344069620",30.28,13.70,0,337.84,382.33,52.1,48.4,0.420,441710.5,441710.5,33407,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313438,603789.00
06/07/2016 11:30,2,1.666,ACTIVE,214.64,357.08,59.938,1465313403,"201051344000983","219011344069620",30.63,13.70,0,337.24,382.93,51.7,48.0,0.433,433237.9,433237.9,33889,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313439,603790.00
06/07/2016 11:30,2,1.666,ACTIVE,214.87,357.38,59.959,1465313403,"201051344001158","219011344069620",30.43,14.30,0,337.54,383.23,51.4,47.7,0.411,427450.3,427450.3,34150,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313440,603791.00
06/07/2016 11:30,2,1.674,ACTIVE,215.09,357.98,59.922,1465313403,"201051344000576","219011344069620",30.45,12.70,0,337.54,382.33,51.7,47.9,0.429,434498.3,434498.3,33561,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313441,603792.00
06/07/2016 11:30,2,1.498,ACTIVE,213.06,352.27,59.912,1465313403,"274151322000087","219011344069620",29.58,23.50,0,336.94,365.49,44.9,41.4,0.287,663446.4,663446.4,27329,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465313441,603793.00
06/07/2016 11:45,2,2.977,ACTIVE,216.45,354.67,60.012,1465314304,"201051344000645","219011344069620",30.49,14.00,0,337.24,396.45,92.0,86.9,0.411,434042.9,434042.9,33693,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314305,603794.00
06/07/2016 11:45,2,2.691,ACTIVE,214.19,352.87,59.954,1465314304,"274151322000085","219011344069620",29.48,19.50,0,337.54,386.23,80.3,75.6,0.305,691693.7,691693.7,27232,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314306,603795.00
06/07/2016 11:45,2,2.994,ACTIVE,216.22,355.88,59.991,1465314304,"201051344000633","219011344069620",30.34,15.50,0,336.64,397.35,92.0,86.9,0.429,425195.4,425195.4,34175,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314307,603796.00
06/07/2016 11:45,2,2.965,ACTIVE,216.45,353.77,59.975,1465314304,"201051344000469","219011344069620",31.07,13.70,0,336.34,397.05,93.3,88.1,0.433,426621.0,426621.0,34109,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314308,603797.00
06/07/2016 11:45,2,2.924,ACTIVE,213.96,351.37,59.996,1465314304,"201051344000646","219011344069620",30.53,17.00,0,336.04,397.05,90.5,85.5,0.424,429925.5,429925.5,38657,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314309,603798.00
06/07/2016 11:45,2,2.746,ACTIVE,213.74,346.86,59.954,1465314304,"274151322000052","219011344069620",30.42,19.50,0,337.24,386.23,84.6,79.7,0.323,705382.5,705382.5,27464,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314310,603799.00
06/07/2016 11:45,2,2.982,ACTIVE,214.64,352.27,59.991,1465314304,"201051344000585","219011344069620",30.69,17.30,0,335.74,397.35,92.7,87.6,0.429,436948.1,436948.1,38662,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314311,603800.00
06/07/2016 11:45,2,2.908,ACTIVE,213.96,350.17,59.996,1465314304,"201051344001230","219011344069620",30.73,17.00,0,334.24,394.65,90.5,85.5,0.424,433474.3,433474.3,38467,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314312,603801.00
06/07/2016 11:45,2,2.957,ACTIVE,214.87,351.97,60.023,1465314304,"201051344000582","219011344069620",30.28,15.80,0,335.14,398.26,90.6,85.6,0.411,426888.4,426888.4,38622,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314312,603802.00
06/07/2016 11:45,2,2.914,ACTIVE,213.74,349.26,59.986,1465314304,"201051344000955","219011344069620",31.17,16.70,0,334.54,396.45,92.0,86.9,0.429,439373.9,439373.9,38561,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314313,603803.00
06/07/2016 11:45,2,1.896,ACTIVE,213.96,429.52,59.944,1465314304,"274151322000094","219011344069620",39.94,21.00,0,339.04,461.38,76.8,72.2,0.544,570382.1,570382.1,28534,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314314,603804.00
06/07/2016 11:45,2,3.041,ACTIVE,216.45,354.37,59.991,1465314304,"201051344000579","219011344069620",30.75,17.30,0,336.94,397.05,94.8,89.5,0.442,440700.3,440700.3,14174,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314315,603805.00
06/07/2016 11:45,2,3.027,ACTIVE,213.74,350.17,59.991,1465314304,"201051344000890","219011344069620",30.42,17.00,0,335.44,397.66,93.3,88.1,0.420,436543.6,436543.6,38578,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314316,603806.00
06/07/2016 11:45,2,2.986,ACTIVE,214.41,351.37,59.954,1465314304,"201051344000438","219011344069620",30.79,17.30,0,336.04,397.96,93.2,88.0,0.433,438538.3,438538.3,38583,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314317,603807.00
06/07/2016 11:45,2,3.004,ACTIVE,214.41,351.07,59.996,1465314304,"201051344000417","219011344069620",30.32,17.50,0,336.04,396.45,92.3,87.1,0.438,430968.5,430968.5,38746,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314318,603808.00
06/07/2016 11:45,2,2.789,ACTIVE,213.74,358.28,59.954,1465314304,"274151322000083","219011344069620",30.32,20.00,0,336.94,385.63,85.6,80.7,0.336,699009.7,699009.7,27535,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314319,603809.00
06/07/2016 11:45,2,2.980,ACTIVE,214.41,349.26,59.949,1465314304,"274151322000076","219011344069620",30.75,20.00,0,338.14,385.63,92.8,87.6,0.362,744436.4,744436.4,27534,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314320,603810.00
06/07/2016 11:45,2,3.041,ACTIVE,215.77,354.37,60.012,1465314304,"201051344000868","219011344069620",30.97,14.00,0,335.74,396.15,95.4,90.1,0.429,425693.4,425693.4,33828,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314321,603811.00
06/07/2016 11:45,2,2.967,ACTIVE,213.74,347.16,59.954,1465314304,"274151322000095","219011344069620",30.63,20.70,0,337.54,385.33,92.0,86.9,0.345,736759.0,736759.0,27454,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314322,603812.00
06/07/2016 11:45,2,3.078,ACTIVE,216.22,355.28,59.970,1465314304,"201051344000988","219011344069620",30.81,15.00,0,335.74,398.26,96.1,90.8,0.451,422727.7,422727.7,34124,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314323,603813.00
06/07/2016 11:45,2,3.049,ACTIVE,214.41,351.07,59.970,1465314304,"201051344001025","219011344069620",30.71,16.30,0,336.04,397.96,94.9,89.7,0.424,436587.0,436587.0,38635,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314324,603814.00
06/07/2016 11:45,2,3.027,ACTIVE,216.22,353.77,59.981,1465314304,"201051344000458","219011344069620",31.03,15.80,0,336.94,396.45,95.1,89.9,0.446,433569.1,433569.1,34045,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314325,603815.00
06/07/2016 11:45,2,3.033,ACTIVE,216.90,356.18,59.970,1465314304,"201051344000853","219011344069620",31.23,14.30,0,339.04,398.56,96.0,90.7,0.442,432256.9,432256.9,33649,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314326,603816.00
06/07/2016 11:45,2,3.021,ACTIVE,214.19,351.67,59.981,1465314304,"201051344000685","219011344069620",30.53,16.70,0,335.74,397.05,93.5,88.3,0.451,437939.4,437939.4,38476,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314327,603817.00
06/07/2016 11:45,2,3.006,ACTIVE,214.64,352.57,60.007,1465314304,"201051344000917","219011344069620",30.55,17.00,0,334.54,397.35,93.0,87.8,0.438,434759.2,434759.2,38477,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314327,603818.00
06/07/2016 11:45,2,2.998,ACTIVE,214.19,351.67,60.002,1465314304,"201051344001145","219011344069620",30.73,15.50,0,336.64,396.75,93.3,88.1,0.438,439961.9,439961.9,38332,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314328,603819.00
06/07/2016 11:45,2,3.074,ACTIVE,214.87,352.27,59.986,1465314304,"201051344000651","219011344069620",30.51,15.80,0,336.64,397.05,95.1,89.8,0.429,432405.2,432405.2,38688,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314329,603820.00
06/07/2016 11:45,2,2.814,ACTIVE,213.51,347.16,59.938,1465314304,"274151322000088","219011344069620",29.44,19.30,0,336.34,385.33,83.9,79.1,0.309,675526.4,675526.4,27197,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314330,603821.00
06/07/2016 11:45,2,1.791,ACTIVE,214.64,458.67,59.981,1465314304,"274151322000068","219011344069620",42.28,21.50,0,339.34,480.01,78.5,73.8,0.548,570242.9,570242.9,28742,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314331,603822.00
06/07/2016 11:45,2,3.051,ACTIVE,214.19,351.37,59.959,1465314304,"201051344001135","219011344069620",30.57,17.00,0,335.74,397.05,94.5,89.3,0.438,428449.9,428449.9,38620,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314332,603823.00
06/07/2016 11:45,2,3.100,ACTIVE,215.32,353.17,59.949,1465314304,"201051344000594","219011344069620",30.97,17.30,0,335.44,397.35,97.3,92.0,0.446,437459.9,437459.9,34086,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314333,603824.00
06/07/2016 11:45,2,3.104,ACTIVE,214.41,351.37,59.938,1465314304,"201051344001203","219011344069620",30.45,16.70,0,336.04,398.56,95.8,90.5,0.446,435481.7,435481.7,38658,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314334,603825.00
06/07/2016 11:45,2,2.859,ACTIVE,213.74,355.28,59.949,1465314304,"274151322000054","219011344069620",29.76,20.70,0,336.64,386.53,86.1,81.2,0.327,689987.9,689987.9,27224,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314335,603826.00
06/07/2016 11:45,2,3.125,ACTIVE,216.00,353.77,59.938,1465314304,"201051344000867","219011344069620",30.75,15.30,0,336.34,396.45,97.4,92.1,0.451,424911.4,424911.4,34091,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314336,603827.00
06/07/2016 11:45,2,3.068,ACTIVE,214.41,351.67,59.944,1465314304,"201051344001093","219011344069620",30.93,16.70,0,336.04,397.35,96.2,90.9,0.424,433970.8,433970.8,38531,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314337,603828.00
06/07/2016 11:45,2,3.109,ACTIVE,216.22,354.07,59.954,1465314304,"201051344000900","219011344069620",31.07,13.70,0,335.74,397.96,97.9,92.5,0.446,440570.8,440570.8,33486,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314337,603829.00
06/07/2016 11:45,2,3.141,ACTIVE,216.45,354.97,59.944,1465314304,"201051344000648","219011344069620",30.69,13.70,0,336.34,396.75,97.6,92.3,0.442,432350.7,432350.7,33773,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314338,603830.00
06/07/2016 11:45,2,3.166,ACTIVE,216.45,354.97,59.949,1465314304,"201051344000569","219011344069620",30.91,14.70,0,336.64,397.35,99.2,93.8,0.460,441724.9,441724.9,33408,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314339,603831.00
06/07/2016 11:45,2,3.139,ACTIVE,216.67,354.37,59.986,1465314304,"201051344000983","219011344069620",31.19,14.70,0,336.04,396.45,99.1,93.7,0.473,433252.2,433252.2,33890,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314340,603832.00
06/07/2016 11:45,2,3.217,ACTIVE,216.90,355.88,59.975,1465314304,"201051344001158","219011344069620",30.42,15.80,0,336.64,396.75,99.2,93.8,0.477,427464.6,427464.6,34151,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314341,603833.00
06/07/2016 11:45,2,3.197,ACTIVE,216.90,356.18,59.981,1465314304,"201051344000576","219011344069620",30.87,14.00,0,336.64,397.05,100.0,94.6,0.451,434512.7,434512.7,33562,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314342,603834.00
06/07/2016 11:45,2,2.891,ACTIVE,213.74,354.67,59.965,1465314304,"274151322000087","219011344069620",29.80,25.30,0,337.54,385.03,87.2,82.3,0.309,663458.8,663458.8,27330,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465314343,603835.00
06/07/2016 12:00,2,2.510,ACTIVE,215.32,365.49,59.996,1465315203,"201051344000645","219011344069620",30.20,16.00,0,325.22,396.15,76.8,72.2,0.619,434062.9,434062.9,33694,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315204,603836.00
06/07/2016 12:00,2,2.295,ACTIVE,212.61,356.78,59.996,1465315203,"274151322000085","219011344069620",28.82,20.70,0,331.53,385.33,66.9,62.7,0.464,691711.0,691711.0,27233,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315205,603837.00
06/07/2016 12:00,2,2.488,ACTIVE,215.32,365.49,60.002,1465315203,"201051344000633","219011344069620",30.26,16.70,0,319.51,396.75,76.2,71.7,0.641,425215.3,425215.3,34176,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315206,603838.00
06/07/2016 12:00,2,2.502,ACTIVE,215.32,365.49,60.018,1465315203,"201051344000469","219011344069620",30.49,15.30,0,320.71,397.05,77.3,72.7,0.641,426641.0,426641.0,34110,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315207,603839.00
