ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 12:00,2,2.465,ACTIVE,213.29,361.59,60.002,1465315203,"201051344000646","219011344069620",29.86,18.30,0,319.51,396.45,74.6,70.0,0.632,429944.8,429944.8,38658,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315208,603840.00
06/07/2016 12:00,2,2.342,ACTIVE,212.83,351.37,59.981,1465315203,"274151322000052","219011344069620",29.48,21.80,0,331.53,385.33,70.0,65.6,0.495,705400.6,705400.6,27465,0,0,0,L,1151911521,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315209,603841.00
06/07/2016 12:00,2,2.506,ACTIVE,213.96,363.69,60.034,1465315203,"201051344000585","219011344069620",30.04,18.70,0,318.00,398.86,76.2,71.6,0.658,436967.9,436967.9,38663,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315210,603842.00
06/07/2016 12:00,2,2.377,ACTIVE,213.06,360.38,60.049,1465315203,"201051344001230","219011344069620",30.45,18.00,0,318.91,394.05,73.4,68.9,0.605,433493.5,433493.5,38468,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315211,603843.00
06/07/2016 12:00,2,2.430,ACTIVE,214.19,360.08,59.917,1465315203,"201051344000582","219011344069620",30.08,17.00,0,318.61,397.96,74.0,69.5,0.614,426907.6,426907.6,38623,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315212,603844.00
06/07/2016 12:00,2,2.461,ACTIVE,213.29,362.19,60.034,1465315203,"201051344000955","219011344069620",30.18,18.70,0,319.51,395.55,75.2,70.7,0.601,439393.5,439393.5,38562,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315213,603845.00
06/07/2016 12:00,2,1.500,ACTIVE,213.06,437.63,59.970,1465315203,"274151322000094","219011344069620",41.09,22.30,0,400.06,476.71,62.2,58.1,0.433,570398.3,570398.3,28535,0,0,0,L,1151911521,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315214,603846.00
06/07/2016 12:00,2,2.508,ACTIVE,215.32,364.89,59.986,1465315203,"201051344000579","219011344069620",30.34,18.30,0,321.91,396.15,77.1,72.5,0.641,440720.2,440720.2,14175,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315215,603847.00
06/07/2016 12:00,2,2.467,ACTIVE,213.29,363.09,60.044,1465315203,"201051344000890","219011344069620",30.26,19.30,0,318.30,396.45,75.6,71.0,0.614,436563.1,436563.1,38579,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315216,603848.00
06/07/2016 12:00,2,2.441,ACTIVE,213.74,364.59,60.034,1465315203,"201051344000438","219011344069620",30.43,18.30,0,318.00,397.66,75.3,70.7,0.628,438557.8,438557.8,38584,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315217,603849.00
06/07/2016 12:00,2,2.461,ACTIVE,213.74,360.69,60.007,1465315203,"201051344000417","219011344069620",29.88,19.00,0,320.71,396.45,74.5,70.0,0.628,430987.8,430987.8,38747,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315218,603850.00
06/07/2016 12:00,2,2.307,ACTIVE,213.06,365.80,60.007,1465315203,"274151322000083","219011344069620",29.78,21.80,0,330.03,385.33,69.5,65.2,0.495,699027.6,699027.6,27536,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315218,603851.00
06/07/2016 12:00,2,2.438,ACTIVE,213.29,360.99,59.991,1465315203,"274151322000076","219011344069620",30.36,22.30,0,332.13,384.73,74.9,70.4,0.526,744455.9,744455.9,27535,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315220,603852.00
06/07/2016 12:00,2,2.512,ACTIVE,214.87,362.79,59.986,1465315203,"201051344000868","219011344069620",30.08,15.00,0,318.91,397.05,76.5,72.0,0.623,425713.3,425713.3,33829,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315221,603853.00
06/07/2016 12:00,2,2.410,ACTIVE,213.06,362.49,60.002,1465315203,"274151322000095","219011344069620",30.38,22.00,0,329.43,385.93,74.2,69.7,0.508,736778.2,736778.2,27455,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315221,603854.00
06/07/2016 12:00,2,2.521,ACTIVE,215.32,365.80,59.922,1465315203,"201051344000988","219011344069620",30.06,16.70,0,322.51,397.66,76.8,72.2,0.650,422747.7,422747.7,34125,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315222,603855.00
06/07/2016 12:00,2,2.490,ACTIVE,213.51,363.09,60.012,1465315203,"201051344001025","219011344069620",30.10,18.30,0,318.61,397.35,76.0,71.4,0.597,436606.7,436606.7,38636,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315223,603856.00
06/07/2016 12:00,2,2.473,ACTIVE,215.32,365.19,60.028,1465315203,"201051344000458","219011344069620",30.47,17.00,0,319.81,396.45,76.3,71.8,0.658,433588.8,433588.8,34046,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315224,603857.00
06/07/2016 12:00,2,2.467,ACTIVE,215.77,367.00,59.981,1465315203,"201051344000853","219011344069620",30.79,16.30,0,327.32,397.96,77.0,72.4,0.641,432276.9,432276.9,33650,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315225,603858.00
06/07/2016 12:00,2,2.443,ACTIVE,213.29,360.38,59.991,1465315203,"201051344000685","219011344069620",29.94,17.50,0,318.91,396.45,74.1,69.6,0.636,437958.6,437958.6,38477,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315226,603859.00
06/07/2016 12:00,2,2.400,ACTIVE,213.51,360.99,59.891,1465315203,"201051344000917","219011344069620",30.10,17.80,0,319.21,397.05,73.2,68.7,0.614,434778.3,434778.3,38478,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315227,603860.00
06/07/2016 12:00,2,2.393,ACTIVE,213.51,363.69,60.002,1465315203,"201051344001145","219011344069620",30.24,17.00,0,318.61,395.85,73.3,68.8,0.623,439981.0,439981.0,38333,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315228,603861.00
06/07/2016 12:00,2,2.494,ACTIVE,214.19,364.89,60.018,1465315203,"201051344000651","219011344069620",29.78,17.50,0,321.31,397.05,75.2,70.7,0.614,432424.8,432424.8,38689,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315229,603862.00
06/07/2016 12:00,2,2.258,ACTIVE,212.83,350.77,59.986,1465315203,"274151322000088","219011344069620",29.06,20.70,0,330.63,385.63,66.4,62.2,0.451,675543.6,675543.6,27198,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315230,603863.00
06/07/2016 12:00,2,1.496,ACTIVE,213.29,440.94,59.970,1465315203,"274151322000068","219011344069620",41.27,23.30,0,406.07,477.61,62.2,58.1,0.424,570259.2,570259.2,28743,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315231,603864.00
06/07/2016 12:00,2,2.449,ACTIVE,213.74,363.69,60.034,1465315203,"201051344001135","219011344069620",30.06,17.80,0,319.21,396.75,74.6,70.1,0.592,428469.2,428469.2,38621,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315231,603865.00
06/07/2016 12:00,2,2.510,ACTIVE,214.64,360.08,60.007,1465315203,"201051344000594","219011344069620",30.12,18.70,0,320.71,398.26,76.6,72.0,0.632,437479.8,437479.8,34087,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315232,603866.00
06/07/2016 12:00,2,2.475,ACTIVE,214.19,365.19,60.034,1465315203,"201051344001203","219011344069620",29.96,18.00,0,318.91,399.46,75.1,70.5,0.619,435501.2,435501.2,38659,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315233,603867.00
06/07/2016 12:00,2,2.295,ACTIVE,212.61,352.57,59.981,1465315203,"274151322000054","219011344069620",29.00,22.00,0,329.13,385.03,67.4,63.1,0.464,690005.3,690005.3,27225,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315234,603868.00
06/07/2016 12:00,2,2.475,ACTIVE,215.09,363.09,59.975,1465315203,"201051344000867","219011344069620",30.36,16.30,0,320.41,396.45,76.2,71.6,0.619,424931.2,424931.2,34092,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315235,603869.00
06/07/2016 12:00,2,2.408,ACTIVE,214.19,364.59,59.981,1465315203,"201051344001093","219011344069620",30.34,17.80,0,321.01,396.75,74.0,69.5,0.579,433990.1,433990.1,38532,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315236,603870.00
06/07/2016 12:00,2,2.416,ACTIVE,215.32,366.10,60.023,1465315203,"201051344000900","219011344069620",30.95,15.00,0,318.30,397.35,75.6,71.0,0.628,440590.4,440590.4,33487,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315237,603871.00
06/07/2016 12:00,2,2.445,ACTIVE,215.54,364.29,59.986,1465315203,"201051344000648","219011344069620",30.51,15.00,0,320.71,397.96,75.5,71.0,0.614,432370.3,432370.3,33774,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315238,603872.00
06/07/2016 12:00,2,2.461,ACTIVE,215.77,365.19,60.044,1465315203,"201051344000569","219011344069620",30.67,16.30,0,321.61,396.15,76.5,71.9,0.632,441744.7,441744.7,33409,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315239,603873.00
06/07/2016 12:00,2,2.453,ACTIVE,215.54,365.19,59.954,1465315203,"201051344000983","219011344069620",30.61,15.80,0,321.91,396.15,76.1,71.5,0.636,433271.9,433271.9,33891,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315240,603874.00
06/07/2016 12:00,2,2.467,ACTIVE,215.77,364.89,59.959,1465315203,"201051344001158","219011344069620",30.30,16.30,0,320.11,397.35,75.7,71.2,0.628,427484.2,427484.2,34152,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315241,603875.00
06/07/2016 12:00,2,2.455,ACTIVE,216.00,366.10,60.007,1465315203,"201051344000576","219011344069620",30.59,15.00,0,323.11,396.45,76.1,71.5,0.605,434532.3,434532.3,33563,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315242,603876.00
06/07/2016 12:00,2,2.250,ACTIVE,213.06,356.18,59.959,1465315203,"274151322000087","219011344069620",29.18,26.00,0,332.13,384.43,66.5,62.2,0.446,663475.9,663475.9,27331,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465315243,603877.00
06/07/2016 12:15,2,2.922,ACTIVE,216.00,354.07,59.975,1465316104,"201051344000645","219011344069620",30.22,17.30,0,335.14,397.05,89.4,84.4,0.402,434082.1,434082.1,33695,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316105,603878.00
06/07/2016 12:15,2,2.609,ACTIVE,213.29,357.08,59.965,1465316104,"274151322000085","219011344069620",29.40,21.50,0,333.63,385.03,77.7,73.0,0.535,691727.7,691727.7,27234,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316106,603879.00
06/07/2016 12:15,2,2.910,ACTIVE,215.77,354.07,59.922,1465316104,"201051344000633","219011344069620",30.20,18.70,0,334.84,397.96,89.0,84.0,0.424,425234.4,425234.4,34177,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316107,603880.00
06/07/2016 12:15,2,2.953,ACTIVE,216.00,353.17,59.901,1465316104,"201051344000469","219011344069620",30.04,16.70,0,335.14,397.35,89.9,84.8,0.424,426660.4,426660.4,34111,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316108,603881.00
06/07/2016 12:15,2,2.859,ACTIVE,213.74,350.17,59.944,1465316104,"201051344000646","219011344069620",30.16,19.80,0,334.24,400.66,87.3,82.4,0.415,429963.6,429963.6,38659,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316109,603882.00
06/07/2016 12:15,2,2.715,ACTIVE,212.83,346.56,59.954,1465316104,"274151322000052","219011344069620",29.82,22.80,0,335.44,384.73,82.0,77.2,0.318,705418.2,705418.2,27466,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316110,603883.00
06/07/2016 12:15,2,2.926,ACTIVE,214.41,351.07,59.912,1465316104,"201051344000585","219011344069620",30.06,20.30,0,333.93,397.05,89.1,84.1,0.415,436987.0,436987.0,38664,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316111,603884.00
06/07/2016 12:15,2,2.805,ACTIVE,213.74,350.17,59.954,1465316104,"201051344001230","219011344069620",30.38,19.50,0,335.14,397.05,86.4,81.5,0.402,433511.9,433511.9,38469,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316111,603885.00
06/07/2016 12:15,2,2.863,ACTIVE,214.64,351.07,59.986,1465316104,"201051344000582","219011344069620",29.92,19.00,0,333.63,399.46,86.8,81.8,0.393,426926.2,426926.2,38624,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316112,603886.00
06/07/2016 12:15,2,2.902,ACTIVE,213.74,350.77,59.954,1465316104,"201051344000955","219011344069620",30.08,20.30,0,334.84,397.96,88.4,83.4,0.420,439412.4,439412.4,38563,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316113,603887.00
06/07/2016 12:15,2,1.771,ACTIVE,213.29,436.73,59.933,1465316104,"274151322000094","219011344069620",40.75,22.50,0,401.86,468.29,74.6,70.1,0.526,570414.0,570414.0,28536,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316114,603888.00
06/07/2016 12:15,2,2.965,ACTIVE,216.22,354.37,59.965,1465316104,"201051344000579","219011344069620",30.08,19.50,0,334.84,396.45,90.4,85.3,0.424,440739.6,440739.6,14176,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316115,603889.00
06/07/2016 12:15,2,2.898,ACTIVE,213.96,350.47,59.986,1465316104,"201051344000890","219011344069620",30.20,20.70,0,335.14,398.26,88.7,83.7,0.402,436582.2,436582.2,38580,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316116,603890.00
06/07/2016 12:15,2,2.902,ACTIVE,214.19,351.07,59.954,1465316104,"201051344000438","219011344069620",30.20,19.80,0,334.84,398.56,88.8,83.8,0.415,438576.8,438576.8,38585,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316117,603891.00
06/07/2016 12:15,2,2.895,ACTIVE,214.19,351.07,59.949,1465316104,"201051344000417","219011344069620",29.88,20.30,0,335.14,398.56,87.6,82.6,0.415,431006.6,431006.6,38748,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316118,603892.00
06/07/2016 12:15,2,2.721,ACTIVE,213.06,353.77,59.949,1465316104,"274151322000083","219011344069620",29.72,23.80,0,334.84,384.43,81.9,77.1,0.318,699045.1,699045.1,27537,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316119,603893.00
06/07/2016 12:15,2,2.881,ACTIVE,213.74,348.06,59.917,1465316104,"274151322000076","219011344069620",30.28,24.30,0,336.94,385.03,88.4,83.4,0.345,744474.8,744474.8,27536,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316120,603894.00
06/07/2016 12:15,2,2.959,ACTIVE,215.32,352.87,59.965,1465316104,"201051344000868","219011344069620",30.12,17.50,0,334.24,397.66,90.2,85.2,0.411,425732.5,425732.5,33830,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316121,603895.00
06/07/2016 12:15,2,2.855,ACTIVE,213.29,346.86,59.975,1465316104,"274151322000095","219011344069620",30.34,23.50,0,335.44,383.23,87.7,82.7,0.327,736796.9,736796.9,27456,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316121,603896.00
06/07/2016 12:15,2,2.977,ACTIVE,216.00,354.97,59.944,1465316104,"201051344000988","219011344069620",30.02,18.30,0,335.74,397.35,90.5,85.5,0.407,422767.1,422767.1,34126,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316122,603897.00
06/07/2016 12:15,2,2.928,ACTIVE,214.19,350.47,59.912,1465316104,"201051344001025","219011344069620",30.24,21.00,0,335.14,398.26,89.7,84.6,0.402,436625.9,436625.9,38637,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316123,603898.00
06/07/2016 12:15,2,2.930,ACTIVE,216.00,353.17,59.944,1465316104,"201051344000458","219011344069620",30.40,18.70,0,335.74,398.26,90.2,85.1,0.433,433608.1,433608.1,34047,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316124,603899.00
06/07/2016 12:15,2,2.955,ACTIVE,216.67,355.28,59.912,1465316104,"201051344000853","219011344069620",30.43,17.50,0,337.54,397.66,91.1,86.0,0.420,432296.3,432296.3,33651,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316125,603900.00
06/07/2016 12:15,2,2.857,ACTIVE,213.96,351.37,59.922,1465316104,"201051344000685","219011344069620",30.43,19.30,0,334.84,398.86,88.1,83.1,0.424,437977.4,437977.4,38478,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316126,603901.00
06/07/2016 12:15,2,2.838,ACTIVE,214.41,351.37,59.917,1465316104,"201051344000917","219011344069620",30.32,19.80,0,334.54,398.26,87.1,82.1,0.402,434796.8,434796.8,38479,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316127,603902.00
06/07/2016 12:15,2,2.842,ACTIVE,214.19,351.07,59.912,1465316104,"201051344001145","219011344069620",30.43,18.30,0,335.74,398.26,87.6,82.6,0.411,439999.6,439999.6,38334,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316128,603903.00
06/07/2016 12:15,2,2.896,ACTIVE,214.64,351.67,59.965,1465316104,"201051344000651","219011344069620",30.40,19.00,0,334.84,397.35,89.2,84.2,0.402,432443.8,432443.8,38690,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316129,603904.00
06/07/2016 12:15,2,2.693,ACTIVE,212.83,367.30,59.944,1465316104,"274151322000088","219011344069620",28.86,21.30,0,330.63,382.93,78.7,74.0,0.513,675560.3,675560.3,27199,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316130,603905.00
06/07/2016 12:15,2,1.844,ACTIVE,213.96,443.94,59.944,1465316104,"274151322000068","219011344069620",40.14,23.30,0,406.67,474.00,75.5,71.0,0.517,570275.0,570275.0,28744,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316131,603906.00
06/07/2016 12:15,2,2.896,ACTIVE,214.19,350.47,59.986,1465316104,"201051344001135","219011344069620",30.24,19.80,0,335.44,398.56,88.7,83.7,0.411,428488.1,428488.1,38622,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316132,603907.00
06/07/2016 12:15,2,2.969,ACTIVE,215.09,352.87,59.975,1465316104,"201051344000594","219011344069620",30.30,20.00,0,334.24,399.16,91.1,86.0,0.420,437499.2,437499.2,34088,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316132,603908.00
06/07/2016 12:15,2,2.922,ACTIVE,214.64,351.07,60.012,1465316104,"201051344001203","219011344069620",30.18,19.50,0,334.84,398.86,89.3,84.3,0.420,435520.2,435520.2,38660,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316133,603909.00
06/07/2016 12:15,2,2.701,ACTIVE,213.06,346.86,59.944,1465316104,"274151322000054","219011344069620",29.26,23.30,0,335.14,384.43,80.1,75.4,0.305,690022.3,690022.3,27226,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316134,603910.00
06/07/2016 12:15,2,2.961,ACTIVE,215.77,353.47,60.002,1465316104,"201051344000867","219011344069620",30.18,18.30,0,335.44,398.56,90.5,85.4,0.407,424950.4,424950.4,34093,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316135,603911.00
06/07/2016 12:15,2,2.854,ACTIVE,214.64,351.97,59.991,1465316104,"201051344001093","219011344069620",30.51,20.00,0,334.84,398.26,88.2,83.2,0.402,434008.8,434008.8,38533,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316137,603912.00
06/07/2016 12:15,2,2.932,ACTIVE,215.77,353.77,59.954,1465316104,"201051344000900","219011344069620",30.61,16.30,0,335.14,397.96,90.9,85.8,0.420,440609.7,440609.7,33488,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316137,603913.00
06/07/2016 12:15,2,2.928,ACTIVE,216.00,353.77,59.970,1465316104,"201051344000648","219011344069620",30.36,16.70,0,334.24,398.56,90.0,85.0,0.415,432389.4,432389.4,33775,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316138,603914.00
06/07/2016 12:15,2,2.963,ACTIVE,216.22,353.77,59.991,1465316104,"201051344000569","219011344069620",30.45,17.50,0,335.44,396.15,91.4,86.3,0.424,441764.1,441764.1,33410,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316139,603915.00
06/07/2016 12:15,2,2.957,ACTIVE,216.22,353.17,59.991,1465316104,"201051344000983","219011344069620",30.40,17.80,0,333.63,398.56,91.0,86.0,0.433,433291.3,433291.3,33892,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316140,603916.00
06/07/2016 12:15,2,2.916,ACTIVE,216.22,354.67,59.965,1465316104,"201051344001158","219011344069620",30.47,18.00,0,333.93,399.16,90.1,85.0,0.424,427503.4,427503.4,34153,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316141,603917.00
06/07/2016 12:15,2,2.941,ACTIVE,216.45,354.67,59.959,1465316104,"201051344000576","219011344069620",30.47,16.70,0,334.84,397.05,90.8,85.7,0.415,434551.6,434551.6,33564,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316142,603918.00
06/07/2016 12:15,2,2.684,ACTIVE,213.51,354.97,59.986,1465316104,"274151322000087","219011344069620",29.16,26.00,0,330.93,383.23,79.3,74.6,0.526,663492.7,663492.7,27332,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465316143,603919.00
06/07/2016 12:30,2,2.582,ACTIVE,215.09,362.19,59.991,1465317004,"201051344000645","219011344069620",30.02,16.70,0,327.02,396.75,78.5,73.8,0.636,434101.8,434101.8,33696,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317005,603920.00
06/07/2016 12:30,2,2.318,ACTIVE,212.61,365.80,59.991,1465317004,"274151322000085","219011344069620",29.06,21.80,0,337.54,384.43,68.2,63.9,0.477,691744.8,691744.8,27235,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317006,603921.00
06/07/2016 12:30,2,2.559,ACTIVE,214.87,365.19,59.928,1465317004,"201051344000633","219011344069620",30.22,17.50,0,324.32,396.75,78.3,73.7,0.667,425254.0,425254.0,34178,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317007,603922.00
06/07/2016 12:30,2,2.566,ACTIVE,215.32,351.67,59.996,1465317004,"201051344000469","219011344069620",30.51,16.70,0,338.74,376.31,79.2,74.6,0.380,426680.2,426680.2,34112,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317008,603923.00
06/07/2016 12:30,2,2.521,ACTIVE,213.06,364.29,60.007,1465317004,"201051344000646","219011344069620",29.98,19.80,0,319.21,396.75,76.5,72.0,0.641,429982.7,429982.7,38660,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317008,603924.00
06/07/2016 12:30,2,2.387,ACTIVE,212.38,353.47,59.965,1465317004,"274151322000052","219011344069620",29.74,22.80,0,331.23,382.93,71.9,67.5,0.504,705436.0,705436.0,27467,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317009,603925.00
06/07/2016 12:30,2,2.559,ACTIVE,213.74,362.49,59.907,1465317004,"201051344000585","219011344069620",30.26,20.00,0,319.81,398.26,78.4,73.7,0.672,437006.5,437006.5,38665,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317010,603926.00
06/07/2016 12:30,2,2.477,ACTIVE,212.83,360.69,60.023,1465317004,"201051344001230","219011344069620",30.12,19.50,0,319.21,394.95,75.6,71.0,0.623,433530.7,433530.7,38470,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317011,603927.00
06/07/2016 12:30,2,2.500,ACTIVE,213.74,363.39,59.981,1465317004,"201051344000582","219011344069620",30.02,18.30,0,319.51,397.35,76.0,71.4,0.623,426945.1,426945.1,38625,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317012,603928.00
06/07/2016 12:30,2,2.525,ACTIVE,212.83,363.09,59.970,1465317004,"201051344000955","219011344069620",30.32,20.00,0,319.51,397.35,77.6,73.0,0.654,439431.7,439431.7,38564,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317013,603929.00
06/07/2016 12:30,2,1.584,ACTIVE,212.61,433.42,59.981,1465317004,"274151322000094","219011344069620",40.69,23.30,0,403.97,466.79,64.2,60.0,0.442,570430.0,570430.0,28537,0,0,0,L,1151911521,0,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317014,603930.00
06/07/2016 12:30,2,2.600,ACTIVE,215.09,353.17,59.981,1465317004,"201051344000579","219011344069620",30.26,21.50,0,339.04,376.01,79.7,75.0,0.376,440759.3,440759.3,14177,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317015,603931.00
06/07/2016 12:30,2,2.559,ACTIVE,213.06,361.89,59.922,1465317004,"201051344000890","219011344069620",30.06,20.30,0,321.61,396.75,78.0,73.3,0.632,436601.4,436601.4,38581,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317016,603932.00
06/07/2016 12:30,2,2.561,ACTIVE,213.51,360.38,59.886,1465317004,"201051344000438","219011344069620",30.00,19.80,0,321.91,397.96,77.8,73.2,0.654,438596.1,438596.1,38586,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317017,603933.00
06/07/2016 12:30,2,2.549,ACTIVE,213.51,362.79,59.901,1465317004,"201051344000417","219011344069620",29.84,20.30,0,320.11,397.66,77.0,72.4,0.645,431025.6,431025.6,38749,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317018,603934.00
06/07/2016 12:30,2,2.369,ACTIVE,212.61,359.18,59.970,1465317004,"274151322000083","219011344069620",29.98,23.00,0,331.53,381.12,71.9,67.5,0.513,699062.8,699062.8,27538,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317018,603935.00
06/07/2016 12:30,2,2.512,ACTIVE,213.29,363.39,59.970,1465317004,"274151322000076","219011344069620",30.53,23.30,0,331.53,385.03,77.6,73.0,0.544,744494.0,744494.0,27537,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317019,603936.00
06/07/2016 12:30,2,2.617,ACTIVE,214.41,363.09,60.002,1465317004,"201051344000868","219011344069620",29.92,15.80,0,321.91,398.56,79.3,74.7,0.650,425752.2,425752.2,33831,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317020,603937.00
06/07/2016 12:30,2,2.504,ACTIVE,212.16,355.58,60.002,1465317004,"274151322000095","219011344069620",30.26,23.50,0,331.23,381.12,76.7,72.1,0.521,736815.9,736815.9,27457,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317021,603938.00
06/07/2016 12:30,2,2.627,ACTIVE,215.09,364.89,59.922,1465317004,"201051344000988","219011344069620",29.98,18.70,0,319.21,397.05,79.8,75.0,0.667,422786.7,422786.7,34127,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317022,603939.00
06/07/2016 12:30,2,2.602,ACTIVE,213.51,361.89,59.986,1465317004,"201051344001025","219011344069620",29.94,20.00,0,320.71,398.56,78.8,74.2,0.650,436645.3,436645.3,38638,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317023,603940.00
06/07/2016 12:30,2,2.604,ACTIVE,215.09,364.29,60.007,1465317004,"201051344000458","219011344069620",30.06,18.00,0,324.92,397.35,79.3,74.7,0.694,433627.6,433627.6,34048,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317024,603941.00
06/07/2016 12:30,2,2.613,ACTIVE,215.77,354.07,60.012,1465317004,"201051344000853","219011344069620",30.28,17.80,0,340.55,377.82,80.2,75.4,0.376,432316.0,432316.0,33652,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317025,603942.00
06/07/2016 12:30,2,2.545,ACTIVE,213.29,361.89,59.981,1465317004,"201051344000685","219011344069620",29.98,19.00,0,317.40,396.75,77.3,72.7,0.667,437996.4,437996.4,38479,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317026,603943.00
06/07/2016 12:30,2,2.508,ACTIVE,213.74,365.49,59.991,1465317004,"201051344000917","219011344069620",30.14,19.50,0,321.31,397.05,76.5,71.9,0.654,434815.6,434815.6,38480,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317027,603944.00
06/07/2016 12:30,2,2.508,ACTIVE,213.29,361.59,60.023,1465317004,"201051344001145","219011344069620",30.22,18.00,0,318.91,396.75,76.8,72.2,0.623,440018.4,440018.4,38335,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317028,603945.00
06/07/2016 12:30,2,2.596,ACTIVE,213.74,362.19,60.028,1465317004,"201051344000651","219011344069620",29.86,19.30,0,323.11,396.75,78.5,73.8,0.632,432463.1,432463.1,38691,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317028,603946.00
06/07/2016 12:30,2,2.346,ACTIVE,212.16,351.07,59.981,1465317004,"274151322000088","219011344069620",29.06,21.50,0,336.64,382.33,69.0,64.7,0.477,675577.2,675577.2,27200,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317029,603947.00
06/07/2016 12:30,2,1.602,ACTIVE,213.06,439.13,59.986,1465317004,"274151322000068","219011344069620",40.75,23.50,0,397.66,469.19,66.4,62.2,0.455,570291.1,570291.1,28745,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317030,603948.00
06/07/2016 12:30,2,2.578,ACTIVE,213.29,363.99,60.028,1465317004,"201051344001135","219011344069620",29.92,19.80,0,319.51,397.35,78.1,73.4,0.658,428507.2,428507.2,38623,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317031,603949.00
06/07/2016 12:30,2,2.625,ACTIVE,214.19,350.77,59.959,1465317004,"201051344000594","219011344069620",30.24,21.00,0,337.54,376.01,80.4,75.7,0.367,437518.8,437518.8,34089,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317032,603950.00
06/07/2016 12:30,2,2.582,ACTIVE,213.74,365.80,59.954,1465317004,"201051344001203","219011344069620",30.04,19.80,0,319.51,397.66,78.6,73.9,0.672,435539.4,435539.4,38661,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317033,603951.00
06/07/2016 12:30,2,2.395,ACTIVE,212.16,363.69,59.928,1465317004,"274151322000054","219011344069620",29.08,23.00,0,330.33,384.43,70.5,66.1,0.482,690039.5,690039.5,27227,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317034,603952.00
06/07/2016 12:30,2,2.605,ACTIVE,214.87,362.19,60.018,1465317004,"201051344000867","219011344069620",30.26,17.50,0,320.41,398.26,79.8,75.1,0.672,424969.9,424969.9,34094,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317035,603953.00
06/07/2016 12:30,2,2.547,ACTIVE,213.74,365.80,60.018,1465317004,"201051344001093","219011344069620",30.12,19.30,0,321.91,396.75,77.7,73.0,0.641,434027.8,434027.8,38534,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317036,603954.00
06/07/2016 12:30,2,2.586,ACTIVE,214.87,361.59,60.023,1465317004,"201051344000900","219011344069620",30.55,15.80,0,324.32,398.86,80.0,75.3,0.327,440629.2,440629.2,33489,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317037,603955.00
06/07/2016 12:30,2,2.617,ACTIVE,215.09,361.59,59.986,1465317004,"201051344000648","219011344069620",29.90,16.00,0,322.81,398.26,79.2,74.6,0.650,432408.8,432408.8,33776,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317038,603956.00
06/07/2016 12:30,2,2.639,ACTIVE,215.09,351.97,59.991,1465317004,"201051344000569","219011344069620",30.20,18.30,0,339.95,376.62,80.7,76.0,0.376,441783.8,441783.8,33411,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317039,603957.00
06/07/2016 12:30,2,2.605,ACTIVE,215.09,351.97,59.896,1465317004,"201051344000983","219011344069620",30.49,17.30,0,323.72,398.26,80.5,75.8,0.380,433310.8,433310.8,33893,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317040,603958.00
06/07/2016 12:30,2,2.631,ACTIVE,215.32,362.79,59.938,1465317004,"201051344001158","219011344069620",29.86,17.80,0,323.41,398.86,79.6,74.9,0.672,427522.8,427522.8,34154,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317041,603959.00
06/07/2016 12:30,2,2.619,ACTIVE,215.54,352.87,60.007,1465317004,"201051344000576","219011344069620",30.22,15.80,0,326.12,397.96,80.2,75.5,0.371,434571.1,434571.1,33565,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317042,603960.00
06/07/2016 12:30,2,2.377,ACTIVE,212.61,350.77,59.965,1465317004,"274151322000087","219011344069620",29.00,26.30,0,337.24,382.93,69.9,65.5,0.477,663509.6,663509.6,27333,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317042,603961.00
06/07/2016 12:45,2,3.053,ACTIVE,216.67,355.58,59.907,1465317904,"201051344000645","219011344069620",30.26,18.30,0,333.93,397.96,93.5,88.4,0.415,434122.7,434122.7,33697,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317905,603962.00
06/07/2016 12:45,2,2.740,ACTIVE,213.51,348.66,59.965,1465317904,"274151322000085","219011344069620",29.34,23.50,0,337.54,385.03,81.5,76.7,0.305,691762.8,691762.8,27236,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317906,603963.00
06/07/2016 12:45,2,3.012,ACTIVE,216.22,356.78,59.975,1465317904,"201051344000633","219011344069620",30.59,19.50,0,334.24,398.86,93.3,88.2,0.442,425274.8,425274.8,34179,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317906,603964.00
06/07/2016 12:45,2,3.070,ACTIVE,216.67,355.28,59.944,1465317904,"201051344000469","219011344069620",30.38,17.30,0,338.74,379.02,94.5,89.3,0.442,426701.2,426701.2,34113,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317907,603965.00
06/07/2016 12:45,2,2.992,ACTIVE,213.74,351.97,59.954,1465317904,"201051344000646","219011344069620",30.16,21.30,0,335.14,398.26,91.4,86.3,0.429,430003.1,430003.1,38661,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317908,603966.00
06/07/2016 12:45,2,2.859,ACTIVE,213.29,348.96,59.938,1465317904,"274151322000052","219011344069620",29.50,25.50,0,336.04,386.23,85.5,80.6,0.327,705455.0,705455.0,27468,0,0,0,L,1151911521,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317909,603967.00
06/07/2016 12:45,2,3.039,ACTIVE,214.64,352.27,59.975,1465317904,"201051344000585","219011344069620",30.40,21.50,0,334.24,398.56,93.6,88.4,0.433,437027.4,437027.4,38666,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317910,603968.00
06/07/2016 12:45,2,2.934,ACTIVE,213.96,350.77,59.917,1465317904,"201051344001230","219011344069620",30.51,21.30,0,335.44,397.66,90.7,85.6,0.420,433550.9,433550.9,38471,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317911,603969.00
06/07/2016 12:45,2,2.967,ACTIVE,215.09,353.17,59.970,1465317904,"201051344000582","219011344069620",30.28,19.50,0,334.84,400.66,91.0,85.9,0.420,426965.4,426965.4,38626,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317912,603970.00
06/07/2016 12:45,2,3.018,ACTIVE,213.74,351.07,59.959,1465317904,"201051344000955","219011344069620",30.26,22.00,0,334.54,397.35,92.5,87.4,0.433,439452.2,439452.2,38565,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317913,603971.00
06/07/2016 12:45,2,1.893,ACTIVE,213.74,446.05,59.928,1465317904,"274151322000094","219011344069620",40.37,25.00,0,398.26,476.41,76.9,72.3,0.539,570447.0,570447.0,28538,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317914,603972.00
06/07/2016 12:45,2,3.102,ACTIVE,216.67,355.28,59.944,1465317904,"201051344000579","219011344069620",30.10,21.80,0,339.65,378.72,94.6,89.4,0.442,440780.4,440780.4,14178,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317915,603973.00
06/07/2016 12:45,2,3.043,ACTIVE,213.74,350.77,59.965,1465317904,"201051344000890","219011344069620",30.14,21.80,0,336.94,398.56,93.0,87.8,0.424,436622.1,436622.1,38582,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317916,603974.00
06/07/2016 12:45,2,3.027,ACTIVE,214.64,352.57,59.912,1465317904,"201051344000438","219011344069620",30.26,21.80,0,336.04,399.76,92.8,87.6,0.433,438616.7,438616.7,38587,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317917,603975.00
06/07/2016 12:45,2,3.012,ACTIVE,214.41,351.67,59.933,1465317904,"201051344000417","219011344069620",30.08,22.00,0,337.24,398.86,91.8,86.7,0.433,431046.0,431046.0,38750,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317917,603976.00
06/07/2016 12:45,2,2.816,ACTIVE,213.51,353.77,59.954,1465317904,"274151322000083","219011344069620",29.94,25.80,0,336.94,385.33,85.5,80.6,0.336,699081.7,699081.7,27539,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317918,603977.00
06/07/2016 12:45,2,3.016,ACTIVE,213.96,357.38,59.938,1465317904,"274151322000076","219011344069620",30.30,26.50,0,338.74,385.03,92.5,87.4,0.362,744514.4,744514.4,27538,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317919,603978.00
06/07/2016 12:45,2,3.076,ACTIVE,216.00,353.77,59.928,1465317904,"201051344000868","219011344069620",30.40,17.00,0,337.24,398.56,94.7,89.5,0.420,425773.2,425773.2,33832,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317921,603979.00
06/07/2016 12:45,2,3.008,ACTIVE,213.51,357.38,59.949,1465317904,"274151322000095","219011344069620",30.02,26.00,0,336.34,384.73,91.5,86.4,0.345,736836.1,736836.1,27458,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317922,603980.00
06/07/2016 12:45,2,3.100,ACTIVE,216.45,356.48,59.959,1465317904,"201051344000988","219011344069620",30.34,19.30,0,332.43,398.86,95.2,90.0,0.446,422807.9,422807.9,34128,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317923,603981.00
06/07/2016 12:45,2,3.080,ACTIVE,214.64,351.67,59.938,1465317904,"201051344001025","219011344069620",30.26,22.00,0,336.04,398.86,94.3,89.1,0.424,436666.2,436666.2,38639,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317924,603982.00
