ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 12:45,2,3.080,ACTIVE,216.45,353.47,59.965,1465317904,"201051344000458","219011344069620",30.34,19.80,0,334.54,397.96,94.6,89.4,0.451,433648.6,433648.6,34049,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317924,603983.00
06/07/2016 12:45,2,3.086,ACTIVE,217.13,356.78,59.938,1465317904,"201051344000853","219011344069620",30.59,17.80,0,339.95,379.62,95.6,90.3,0.442,432337.2,432337.2,33653,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317925,603984.00
06/07/2016 12:45,2,3.020,ACTIVE,214.41,352.87,59.954,1465317904,"201051344000685","219011344069620",30.30,20.70,0,336.34,398.86,92.7,87.5,0.451,438016.7,438016.7,38480,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317926,603985.00
06/07/2016 12:45,2,2.994,ACTIVE,214.64,351.97,59.949,1465317904,"201051344000917","219011344069620",30.32,20.30,0,336.34,399.16,92.0,86.9,0.429,434835.8,434835.8,38481,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317927,603986.00
06/07/2016 12:45,2,3.021,ACTIVE,214.19,351.37,59.954,1465317904,"201051344001145","219011344069620",30.12,19.50,0,336.94,399.46,92.2,87.0,0.429,440038.7,440038.7,38336,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317928,603987.00
06/07/2016 12:45,2,3.105,ACTIVE,215.09,352.27,59.970,1465317904,"201051344000651","219011344069620",29.88,19.80,0,335.44,398.56,94.0,88.8,0.429,432483.8,432483.8,38692,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317929,603988.00
06/07/2016 12:45,2,2.814,ACTIVE,213.06,357.08,59.944,1465317904,"274151322000088","219011344069620",28.98,23.80,0,336.64,384.73,82.6,77.8,0.309,675595.3,675595.3,27201,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317930,603989.00
06/07/2016 12:45,2,1.963,ACTIVE,214.41,424.71,59.944,1465317904,"274151322000068","219011344069620",39.98,26.30,0,406.37,476.41,79.8,75.1,0.301,570308.3,570308.3,28746,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317931,603990.00
06/07/2016 12:45,2,3.076,ACTIVE,214.41,351.67,59.949,1465317904,"201051344001135","219011344069620",30.02,21.00,0,335.74,398.86,93.6,88.4,0.438,428527.7,428527.7,38624,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317932,603991.00
06/07/2016 12:45,2,3.146,ACTIVE,215.54,354.97,59.959,1465317904,"201051344000594","219011344069620",30.12,21.80,0,337.84,379.02,96.0,90.8,0.446,437539.9,437539.9,34090,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317933,603992.00
06/07/2016 12:45,2,3.084,ACTIVE,215.09,351.37,59.965,1465317904,"201051344001203","219011344069620",30.26,21.80,0,335.74,399.76,94.5,89.3,0.442,435560.1,435560.1,38662,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317933,603993.00
06/07/2016 12:45,2,2.855,ACTIVE,213.51,357.38,59.933,1465317904,"274151322000054","219011344069620",29.14,25.00,0,336.64,385.63,84.4,79.5,0.318,690057.9,690057.9,27228,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317935,603994.00
06/07/2016 12:45,2,3.117,ACTIVE,216.22,354.07,59.917,1465317904,"201051344000867","219011344069620",30.34,19.30,0,335.74,396.15,95.8,90.5,0.438,424990.9,424990.9,34095,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317936,603995.00
06/07/2016 12:45,2,3.051,ACTIVE,214.87,353.17,59.970,1465317904,"201051344001093","219011344069620",30.36,20.00,0,333.63,398.26,93.7,88.5,0.420,434048.2,434048.2,38535,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317937,603996.00
06/07/2016 12:45,2,3.102,ACTIVE,216.22,355.58,59.975,1465317904,"201051344000900","219011344069620",30.57,17.30,0,338.74,385.93,96.0,90.8,0.442,440650.2,440650.2,33490,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317938,603997.00
06/07/2016 12:45,2,3.098,ACTIVE,216.67,355.28,59.917,1465317904,"201051344000648","219011344069620",30.36,17.30,0,336.94,399.16,95.2,89.9,0.433,432429.6,432429.6,33777,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317938,603998.00
06/07/2016 12:45,2,3.109,ACTIVE,216.67,355.88,59.965,1465317904,"201051344000569","219011344069620",30.65,19.30,0,338.14,378.72,96.5,91.3,0.451,441804.9,441804.9,33412,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317939,603999.00
06/07/2016 12:45,2,3.119,ACTIVE,216.67,354.67,59.922,1465317904,"201051344000983","219011344069620",30.55,18.00,0,339.04,379.02,96.5,91.2,0.460,433331.9,433331.9,33894,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317940,604000.00
06/07/2016 12:45,2,3.162,ACTIVE,216.67,356.18,59.949,1465317904,"201051344001158","219011344069620",29.92,19.00,0,337.24,399.76,95.9,90.6,0.451,427543.7,427543.7,34155,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317941,604001.00
06/07/2016 12:45,2,3.129,ACTIVE,216.67,356.48,59.975,1465317904,"201051344000576","219011344069620",30.36,17.30,0,339.65,379.32,96.2,90.9,0.442,434592.1,434592.1,33566,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317942,604002.00
06/07/2016 12:45,2,2.830,ACTIVE,213.74,356.48,59.933,1465317904,"274151322000087","219011344069620",29.28,29.00,0,337.24,385.03,83.9,79.0,0.305,663527.8,663527.8,27334,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465317943,604003.00
06/07/2016 13:00,2,3.607,ACTIVE,217.13,357.08,59.975,1465318803,"201051344000645","219011344069620",29.96,19.30,0,339.95,382.93,109.5,103.7,0.495,434147.2,434147.2,33698,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318804,604004.00
06/07/2016 13:00,2,3.268,ACTIVE,213.96,360.69,59.959,1465318803,"274151322000085","219011344069620",28.77,26.00,0,339.04,368.80,95.2,90.0,0.362,691784.0,691784.0,27237,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318805,604005.00
06/07/2016 13:00,2,3.613,ACTIVE,216.90,358.28,59.986,1465318803,"201051344000633","219011344069620",29.80,20.30,0,338.74,382.93,109.0,103.3,0.517,425299.2,425299.2,34180,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318806,604006.00
06/07/2016 13:00,2,3.600,ACTIVE,217.13,357.68,59.996,1465318803,"201051344000469","219011344069620",30.26,18.70,0,339.04,383.83,110.3,104.6,0.521,426725.9,426725.9,34114,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318807,604007.00
06/07/2016 13:00,2,3.539,ACTIVE,214.87,353.77,59.944,1465318803,"201051344000646","219011344069620",29.84,23.00,0,337.24,381.73,107.0,101.4,0.513,430027.0,430027.0,38662,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318808,604008.00
06/07/2016 13:00,2,3.338,ACTIVE,213.96,357.68,59.975,1465318803,"274151322000052","219011344069620",29.70,27.50,0,337.84,370.30,100.4,95.0,0.389,705477.4,705477.4,27469,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318809,604009.00
06/07/2016 13:00,2,3.611,ACTIVE,215.54,354.37,59.944,1465318803,"201051344000585","219011344069620",29.84,22.80,0,339.04,382.03,109.2,103.4,0.491,437051.8,437051.8,38667,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318810,604010.00
06/07/2016 13:00,2,3.508,ACTIVE,214.64,352.27,59.981,1465318803,"201051344001230","219011344069620",29.84,22.80,0,335.74,381.12,106.0,100.4,0.486,433574.5,433574.5,38472,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318811,604011.00
06/07/2016 13:00,2,3.508,ACTIVE,215.77,355.28,59.996,1465318803,"201051344000582","219011344069620",29.90,21.80,0,339.04,381.73,106.2,100.6,0.486,426989.1,426989.1,38627,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318812,604012.00
06/07/2016 13:00,2,3.553,ACTIVE,214.64,354.07,59.991,1465318803,"201051344000955","219011344069620",30.04,23.50,0,336.34,381.42,108.1,102.4,0.513,439476.4,439476.4,38566,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318812,604013.00
06/07/2016 13:00,2,2.248,ACTIVE,213.96,431.32,59.970,1465318803,"274151322000094","219011344069620",40.10,28.50,0,408.48,485.42,91.7,86.6,0.354,570467.0,570467.0,28539,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318813,604014.00
06/07/2016 13:00,2,3.619,ACTIVE,217.13,356.78,59.986,1465318803,"201051344000579","219011344069620",30.08,22.50,0,340.25,383.53,110.2,104.4,0.517,440805.0,440805.0,14179,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318814,604015.00
06/07/2016 13:00,2,3.582,ACTIVE,214.64,352.57,59.965,1465318803,"201051344000890","219011344069620",29.82,23.00,0,338.14,381.42,108.2,102.5,0.495,436646.2,436646.2,38583,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318815,604016.00
06/07/2016 13:00,2,3.559,ACTIVE,215.32,354.67,59.991,1465318803,"201051344000438","219011344069620",30.08,22.80,0,339.04,381.73,108.4,102.7,0.508,438640.8,438640.8,38588,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318816,604017.00
06/07/2016 13:00,2,3.547,ACTIVE,215.09,353.77,60.002,1465318803,"201051344000417","219011344069620",29.72,23.50,0,338.14,380.82,106.7,101.1,0.508,431069.8,431069.8,38751,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318817,604018.00
06/07/2016 13:00,2,3.354,ACTIVE,213.74,358.28,59.975,1465318803,"274151322000083","219011344069620",29.54,28.00,0,337.84,370.60,100.2,94.8,0.389,699103.9,699103.9,27540,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318818,604019.00
06/07/2016 13:00,2,3.537,ACTIVE,214.64,356.18,59.981,1465318803,"274151322000076","219011344069620",30.26,28.30,0,339.95,373.01,108.3,102.6,0.415,744538.5,744538.5,27539,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318819,604020.00
06/07/2016 13:00,2,3.607,ACTIVE,216.22,356.78,59.970,1465318803,"201051344000868","219011344069620",30.28,18.00,0,339.34,382.33,110.7,105.0,0.513,425797.8,425797.8,33833,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318820,604021.00
06/07/2016 13:00,2,3.518,ACTIVE,213.51,359.78,59.959,1465318803,"274151322000095","219011344069620",30.12,27.80,0,338.14,370.30,107.2,101.5,0.402,736859.8,736859.8,27459,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318821,604022.00
06/07/2016 13:00,2,3.656,ACTIVE,216.90,358.88,59.991,1465318803,"201051344000988","219011344069620",29.98,21.00,0,338.14,384.13,111.1,105.3,0.521,422832.5,422832.5,34129,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318822,604023.00
06/07/2016 13:00,2,3.639,ACTIVE,215.54,354.07,59.917,1465318803,"201051344001025","219011344069620",29.84,22.50,0,338.44,382.03,110.0,104.2,0.499,436690.6,436690.6,38640,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318822,604024.00
06/07/2016 13:00,2,3.658,ACTIVE,217.13,356.78,59.954,1465318803,"201051344000458","219011344069620",29.80,21.50,0,339.95,382.63,110.5,104.7,0.530,433673.1,433673.1,34050,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318823,604025.00
06/07/2016 13:00,2,3.670,ACTIVE,217.58,359.48,59.970,1465318803,"201051344000853","219011344069620",30.06,20.00,0,342.05,385.93,111.8,106.0,0.517,432361.9,432361.9,33654,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318824,604026.00
06/07/2016 13:00,2,3.604,ACTIVE,214.87,354.37,60.002,1465318803,"201051344000685","219011344069620",29.60,21.50,0,337.84,381.73,108.1,102.4,0.526,438040.7,438040.7,38481,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318825,604027.00
06/07/2016 13:00,2,3.547,ACTIVE,215.54,354.97,59.959,1465318803,"201051344000917","219011344069620",29.82,22.50,0,337.84,381.12,107.1,101.4,0.499,434859.6,434859.6,38482,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318826,604028.00
06/07/2016 13:00,2,3.520,ACTIVE,214.87,353.17,59.954,1465318803,"201051344001145","219011344069620",30.12,20.30,0,338.44,381.12,107.3,101.7,0.504,440062.5,440062.5,38337,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318827,604029.00
06/07/2016 13:00,2,3.619,ACTIVE,215.54,354.67,60.007,1465318803,"201051344000651","219011344069620",29.80,22.00,0,339.04,381.42,109.2,103.5,0.504,432508.0,432508.0,38693,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318828,604030.00
06/07/2016 13:00,2,3.281,ACTIVE,213.51,356.18,59.991,1465318803,"274151322000088","219011344069620",28.94,26.30,0,337.84,370.00,96.1,90.8,0.362,675616.5,675616.5,27202,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318829,604031.00
06/07/2016 13:00,2,2.299,ACTIVE,214.64,429.82,59.981,1465318803,"274151322000068","219011344069620",39.88,30.30,0,409.68,482.12,93.0,87.9,0.345,570328.5,570328.5,28747,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318830,604032.00
06/07/2016 13:00,2,3.619,ACTIVE,215.32,353.77,59.975,1465318803,"201051344001135","219011344069620",29.50,22.50,0,338.14,382.33,108.2,102.5,0.504,428551.7,428551.7,38625,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318831,604033.00
06/07/2016 13:00,2,3.662,ACTIVE,216.00,355.88,59.996,1465318803,"201051344000594","219011344069620",29.98,23.30,0,337.24,382.93,111.2,105.4,0.521,437564.6,437564.6,34091,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318831,604034.00
06/07/2016 13:00,2,3.625,ACTIVE,215.77,352.87,59.959,1465318803,"201051344001203","219011344069620",29.72,22.30,0,338.74,382.03,109.1,103.4,0.508,435584.4,435584.4,38663,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318832,604035.00
06/07/2016 13:00,2,3.324,ACTIVE,213.74,352.27,59.970,1465318803,"274151322000054","219011344069620",28.96,28.00,0,338.14,370.60,97.4,92.1,0.376,690079.5,690079.5,27229,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318833,604036.00
06/07/2016 13:00,2,3.641,ACTIVE,216.67,356.48,59.996,1465318803,"201051344000867","219011344069620",30.00,20.70,0,338.44,381.73,110.5,104.8,0.508,425015.5,425015.5,34096,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318834,604037.00
06/07/2016 13:00,2,3.527,ACTIVE,215.54,355.88,59.996,1465318803,"201051344001093","219011344069620",30.12,22.00,0,338.44,381.12,107.7,102.0,0.473,434072.2,434072.2,38536,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318835,604038.00
06/07/2016 13:00,2,3.611,ACTIVE,216.67,357.68,60.002,1465318803,"201051344000900","219011344069620",30.38,18.70,0,339.04,383.23,111.1,105.3,0.517,440674.8,440674.8,33491,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318836,604039.00
06/07/2016 13:00,2,3.615,ACTIVE,217.13,358.28,60.028,1465318803,"201051344000648","219011344069620",29.86,19.30,0,339.95,383.23,109.3,103.6,0.499,432453.9,432453.9,33778,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318837,604040.00
06/07/2016 13:00,2,3.605,ACTIVE,217.13,358.28,59.965,1465318803,"201051344000569","219011344069620",30.45,20.00,0,339.34,382.93,111.3,105.5,0.517,441829.6,441829.6,33413,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318838,604041.00
06/07/2016 13:00,2,3.592,ACTIVE,217.13,357.08,59.981,1465318803,"201051344000983","219011344069620",30.43,20.30,0,339.04,382.93,110.7,104.9,0.526,433356.6,433356.6,33895,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318839,604042.00
06/07/2016 13:00,2,3.621,ACTIVE,217.35,357.38,59.996,1465318803,"201051344001158","219011344069620",29.88,21.50,0,339.65,383.23,109.5,103.8,0.513,427568.1,427568.1,34156,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318840,604043.00
06/07/2016 13:00,2,3.590,ACTIVE,217.35,358.58,59.981,1465318803,"201051344000576","219011344069620",30.30,18.30,0,339.65,383.23,110.2,104.4,0.508,434616.7,434616.7,33567,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318841,604044.00
06/07/2016 13:00,2,3.287,ACTIVE,213.96,346.86,59.981,1465318803,"274151322000087","219011344069620",28.84,32.40,0,338.74,370.00,96.0,90.7,0.354,663549.2,663549.2,27335,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465318842,604045.00
06/07/2016 13:15,2,3.199,ACTIVE,216.90,354.37,59.901,1465319705,"201051344000645","219011344069620",30.12,19.80,0,339.95,382.63,97.6,92.3,0.429,434170.1,434170.1,33699,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319706,604046.00
06/07/2016 13:15,2,2.895,ACTIVE,213.96,352.27,59.981,1465319705,"274151322000085","219011344069620",28.92,27.00,0,333.33,385.93,84.7,79.8,0.318,691803.7,691803.7,27238,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319707,604047.00
06/07/2016 13:15,2,3.199,ACTIVE,216.45,355.28,59.933,1465319705,"201051344000633","219011344069620",29.92,21.30,0,338.74,382.63,97.0,91.7,0.451,425321.9,425321.9,34181,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319708,604048.00
06/07/2016 13:15,2,3.213,ACTIVE,216.90,355.88,59.928,1465319705,"201051344000469","219011344069620",30.14,18.70,0,339.04,382.63,98.1,92.7,0.451,426748.9,426748.9,34115,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319709,604049.00
06/07/2016 13:15,2,3.158,ACTIVE,214.87,352.27,59.970,1465319705,"201051344000646","219011344069620",29.72,23.30,0,337.84,380.82,95.0,89.8,0.451,430049.1,430049.1,38663,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319710,604050.00
06/07/2016 13:15,2,2.963,ACTIVE,213.74,353.47,59.959,1465319705,"274151322000052","219011344069620",29.80,28.30,0,337.54,370.90,89.4,84.4,0.345,705498.1,705498.1,27470,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319711,604051.00
06/07/2016 13:15,2,3.221,ACTIVE,215.77,353.17,59.944,1465319705,"201051344000585","219011344069620",29.68,23.50,0,338.44,381.42,96.8,91.6,0.442,437074.4,437074.4,38668,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319712,604052.00
06/07/2016 13:15,2,3.078,ACTIVE,214.87,351.67,59.959,1465319705,"201051344001230","219011344069620",30.14,23.00,0,337.54,379.02,94.0,88.8,0.433,433596.4,433596.4,38473,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319713,604053.00
06/07/2016 13:15,2,3.096,ACTIVE,215.77,354.37,59.981,1465319705,"201051344000582","219011344069620",30.00,22.30,0,339.34,381.12,94.0,88.9,0.424,427011.0,427011.0,38628,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319714,604054.00
06/07/2016 13:15,2,3.180,ACTIVE,214.64,352.27,59.970,1465319705,"201051344000955","219011344069620",29.78,23.50,0,338.14,379.32,95.8,90.6,0.446,439498.7,439498.7,38567,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319715,604055.00
06/07/2016 13:15,2,1.824,ACTIVE,213.96,445.75,59.954,1465319705,"274151322000094","219011344069620",41.96,28.80,0,398.56,480.31,77.8,73.1,0.566,570485.6,570485.6,28540,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319716,604056.00
06/07/2016 13:15,2,3.188,ACTIVE,216.67,354.67,59.954,1465319705,"201051344000579","219011344069620",30.28,23.80,0,339.95,382.33,97.7,92.3,0.455,440827.9,440827.9,14180,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319716,604057.00
06/07/2016 13:15,2,3.186,ACTIVE,214.87,351.97,59.912,1465319705,"201051344000890","219011344069620",29.74,23.80,0,338.44,379.92,95.9,90.6,0.433,436668.6,436668.6,38584,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319717,604058.00
06/07/2016 13:15,2,3.162,ACTIVE,215.32,353.77,59.949,1465319705,"201051344000438","219011344069620",29.98,23.50,0,339.04,381.12,96.0,90.7,0.451,438663.1,438663.1,38589,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319718,604059.00
06/07/2016 13:15,2,3.148,ACTIVE,215.09,353.17,59.933,1465319705,"201051344000417","219011344069620",29.62,24.00,0,338.14,380.52,94.5,89.2,0.451,431091.8,431091.8,38752,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319719,604060.00
06/07/2016 13:15,2,2.943,ACTIVE,213.51,357.98,59.944,1465319705,"274151322000083","219011344069620",29.78,28.80,0,338.14,370.30,88.8,83.7,0.349,699124.5,699124.5,27541,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319720,604061.00
06/07/2016 13:15,2,3.150,ACTIVE,214.64,348.66,59.954,1465319705,"274151322000076","219011344069620",30.14,28.50,0,339.65,373.01,96.0,90.7,0.380,744560.8,744560.8,27540,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319721,604062.00
06/07/2016 13:15,2,3.240,ACTIVE,216.00,354.07,59.944,1465319705,"201051344000868","219011344069620",29.72,18.70,0,338.44,381.73,97.5,92.2,0.433,425820.6,425820.6,33834,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319722,604063.00
06/07/2016 13:15,2,3.082,ACTIVE,213.51,357.38,59.928,1465319705,"274151322000095","219011344069620",30.38,28.50,0,338.14,372.71,94.8,89.6,0.358,736881.9,736881.9,27460,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319723,604064.00
06/07/2016 13:15,2,3.203,ACTIVE,216.45,355.58,59.928,1465319705,"201051344000988","219011344069620",30.08,21.50,0,338.74,383.83,97.5,92.1,0.460,422855.4,422855.4,34130,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319724,604065.00
06/07/2016 13:15,2,3.189,ACTIVE,215.32,351.97,59.922,1465319705,"201051344001025","219011344069620",29.94,24.00,0,338.74,380.82,96.7,91.4,0.442,436713.2,436713.2,38641,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319724,604066.00
06/07/2016 13:15,2,3.193,ACTIVE,216.45,353.17,59.959,1465319705,"201051344000458","219011344069620",30.08,21.80,0,339.65,382.33,97.2,91.9,0.473,433695.8,433695.8,34051,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319725,604067.00
06/07/2016 13:15,2,3.205,ACTIVE,217.13,356.18,59.996,1465319705,"201051344000853","219011344069620",30.28,20.00,0,340.85,384.43,98.3,93.0,0.460,432384.8,432384.8,33655,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319726,604068.00
06/07/2016 13:15,2,3.131,ACTIVE,214.87,352.27,59.965,1465319705,"201051344000685","219011344069620",30.04,22.30,0,339.04,380.22,95.3,90.1,0.464,438062.8,438062.8,38482,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319727,604069.00
06/07/2016 13:15,2,3.129,ACTIVE,215.09,352.87,59.959,1465319705,"201051344000917","219011344069620",29.68,23.50,0,338.44,381.12,94.1,88.9,0.438,434881.4,434881.4,38483,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319728,604070.00
06/07/2016 13:15,2,3.105,ACTIVE,214.87,351.97,59.991,1465319705,"201051344001145","219011344069620",30.04,21.30,0,339.65,380.22,94.6,89.4,0.442,440084.4,440084.4,38338,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319729,604071.00
06/07/2016 13:15,2,3.188,ACTIVE,215.54,352.27,59.991,1465319705,"201051344000651","219011344069620",29.72,22.50,0,339.65,380.82,95.9,90.7,0.451,432530.3,432530.3,38694,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319730,604072.00
06/07/2016 13:15,2,2.896,ACTIVE,213.51,349.26,59.954,1465319705,"274151322000088","219011344069620",28.88,27.00,0,333.03,386.53,84.7,79.8,0.314,675636.1,675636.1,27203,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319731,604073.00
06/07/2016 13:15,2,1.936,ACTIVE,214.41,439.43,59.949,1465319705,"274151322000068","219011344069620",41.21,30.00,0,405.17,476.71,81.7,76.9,0.305,570347.2,570347.2,28748,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319732,604074.00
06/07/2016 13:15,2,3.148,ACTIVE,215.32,351.97,59.933,1465319705,"201051344001135","219011344069620",29.92,23.30,0,338.44,380.22,95.3,90.1,0.446,428573.9,428573.9,38626,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319733,604075.00
06/07/2016 13:15,2,3.229,ACTIVE,215.54,353.17,59.970,1465319705,"201051344000594","219011344069620",29.90,23.80,0,338.74,382.33,97.8,92.5,0.446,437587.4,437587.4,34092,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319734,604076.00
06/07/2016 13:15,2,3.145,ACTIVE,215.54,353.47,59.970,1465319705,"201051344001203","219011344069620",30.12,24.00,0,338.44,382.03,95.9,90.7,0.442,435606.7,435606.7,38664,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319735,604077.00
06/07/2016 13:15,2,2.932,ACTIVE,213.74,349.26,59.981,1465319705,"274151322000054","219011344069620",28.98,28.50,0,337.84,370.00,86.0,81.1,0.323,690099.4,690099.4,27230,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319736,604078.00
06/07/2016 13:15,2,3.201,ACTIVE,216.22,352.57,59.938,1465319705,"201051344000867","219011344069620",30.02,21.80,0,339.34,382.03,97.4,92.1,0.442,425038.1,425038.1,34097,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319737,604079.00
06/07/2016 13:15,2,3.100,ACTIVE,215.32,353.47,59.938,1465319705,"201051344001093","219011344069620",30.20,22.50,0,338.44,380.82,94.8,89.6,0.429,434094.2,434094.2,38537,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319738,604080.00
06/07/2016 13:15,2,3.148,ACTIVE,216.45,355.28,59.965,1465319705,"201051344000900","219011344069620",30.65,18.30,0,339.65,382.33,97.7,92.4,0.446,440697.6,440697.6,33492,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319738,604081.00
06/07/2016 13:15,2,3.188,ACTIVE,216.45,354.07,59.949,1465319705,"201051344000648","219011344069620",29.84,19.50,0,339.95,382.33,96.4,91.1,0.433,432476.3,432476.3,33779,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319739,604082.00
06/07/2016 13:15,2,3.203,ACTIVE,216.67,354.67,59.981,1465319705,"201051344000569","219011344069620",30.24,20.30,0,339.04,382.63,98.2,92.8,0.455,441852.5,441852.5,33414,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319741,604083.00
06/07/2016 13:15,2,3.184,ACTIVE,216.90,355.28,59.986,1465319705,"201051344000983","219011344069620",30.30,19.80,0,339.65,382.03,97.7,92.4,0.468,433379.3,433379.3,33896,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319741,604084.00
06/07/2016 13:15,2,3.213,ACTIVE,216.90,354.97,59.981,1465319705,"201051344001158","219011344069620",29.66,21.50,0,339.65,382.33,96.6,91.3,0.460,427590.6,427590.6,34157,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319742,604085.00
06/07/2016 13:15,2,3.180,ACTIVE,217.13,356.48,59.991,1465319705,"201051344000576","219011344069620",30.18,19.00,0,339.34,382.93,97.2,91.9,0.451,434639.3,434639.3,33568,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319743,604086.00
06/07/2016 13:15,2,2.904,ACTIVE,213.74,347.76,59.959,1465319705,"274151322000087","219011344069620",28.88,32.80,0,332.43,385.03,84.9,80.0,0.309,663568.7,663568.7,27336,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465319744,604087.00
06/07/2016 13:30,2,3.764,ACTIVE,216.67,356.78,59.954,1465320603,"201051344000645","219011344069620",29.90,20.30,0,338.74,385.33,114.0,108.1,0.517,434194.7,434194.7,33700,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320604,604088.00
06/07/2016 13:30,2,3.422,ACTIVE,213.06,359.18,59.922,1465320603,"274151322000085","219011344069620",28.47,28.30,0,334.54,371.51,98.6,93.2,0.376,691825.1,691825.1,27239,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320605,604089.00
06/07/2016 13:30,2,3.766,ACTIVE,216.00,356.78,59.970,1465320603,"201051344000633","219011344069620",29.74,22.50,0,337.24,385.33,113.4,107.5,0.539,425346.4,425346.4,34182,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320606,604090.00
06/07/2016 13:30,2,3.785,ACTIVE,216.67,357.98,59.949,1465320603,"201051344000469","219011344069620",29.94,20.00,0,338.14,385.33,114.8,108.8,0.548,426773.7,426773.7,34116,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320607,604091.00
06/07/2016 13:30,2,3.707,ACTIVE,214.19,353.77,59.975,1465320603,"201051344000646","219011344069620",29.56,24.00,0,334.24,383.83,111.0,105.2,0.535,430073.2,430073.2,38664,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320608,604092.00
06/07/2016 13:30,2,3.480,ACTIVE,213.06,348.06,59.954,1465320603,"274151322000052","219011344069620",29.60,28.80,0,334.24,373.31,104.4,98.8,0.411,705520.7,705520.7,27471,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320609,604093.00
06/07/2016 13:30,2,3.773,ACTIVE,215.09,354.97,59.928,1465320603,"201051344000585","219011344069620",29.68,24.80,0,334.24,384.43,113.4,107.6,0.526,437098.9,437098.9,38669,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320610,604094.00
06/07/2016 13:30,2,3.658,ACTIVE,213.96,352.27,59.917,1465320603,"201051344001230","219011344069620",29.84,23.50,0,333.93,383.53,110.5,104.8,0.513,433620.2,433620.2,38474,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320611,604095.00
06/07/2016 13:30,2,3.666,ACTIVE,215.32,354.67,59.938,1465320603,"201051344000582","219011344069620",29.74,23.50,0,333.93,384.43,110.5,104.7,0.504,427034.8,427034.8,38629,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320612,604096.00
06/07/2016 13:30,2,3.725,ACTIVE,213.96,353.47,59.954,1465320603,"201051344000955","219011344069620",29.70,24.50,0,334.24,383.53,112.0,106.1,0.535,439522.9,439522.9,38568,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320613,604097.00
06/07/2016 13:30,2,2.322,ACTIVE,212.83,432.82,59.944,1465320603,"274151322000094","219011344069620",40.43,30.30,0,409.38,479.41,94.8,89.6,0.371,570505.8,570505.8,28541,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320614,604098.00
06/07/2016 13:30,2,3.807,ACTIVE,216.67,355.28,59.912,1465320603,"201051344000579","219011344069620",29.76,24.50,0,339.04,385.33,114.8,108.8,0.535,440852.6,440852.6,14181,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320615,604099.00
06/07/2016 13:30,2,3.738,ACTIVE,214.19,353.47,59.954,1465320603,"201051344000890","219011344069620",29.74,24.80,0,334.84,384.13,112.6,106.7,0.517,436692.8,436692.8,38585,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320616,604100.00
06/07/2016 13:30,2,3.754,ACTIVE,214.64,354.37,59.986,1465320603,"201051344000438","219011344069620",29.56,24.30,0,335.14,384.73,112.4,106.6,0.535,438687.4,438687.4,38590,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320617,604101.00
06/07/2016 13:30,2,3.721,ACTIVE,214.41,353.47,59.917,1465320603,"201051344000417","219011344069620",29.44,24.50,0,334.84,384.43,110.9,105.1,0.535,431115.7,431115.7,38753,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320617,604102.00
06/07/2016 13:30,2,3.480,ACTIVE,212.83,357.38,59.933,1465320603,"274151322000083","219011344069620",29.64,30.30,0,334.24,373.01,104.5,98.9,0.415,699147.0,699147.0,27542,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320618,604103.00
06/07/2016 13:30,2,3.676,ACTIVE,213.74,358.58,59.965,1465320603,"274151322000076","219011344069620",30.28,29.30,0,335.44,375.71,112.7,106.8,0.446,744585.1,744585.1,27541,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320619,604104.00
06/07/2016 13:30,2,3.814,ACTIVE,216.00,355.58,59.970,1465320603,"201051344000868","219011344069620",29.82,19.80,0,335.74,385.03,115.2,109.3,0.530,425845.3,425845.3,33835,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320620,604105.00
06/07/2016 13:30,2,3.648,ACTIVE,213.29,345.96,59.954,1465320603,"274151322000095","219011344069620",30.24,29.80,0,334.24,373.91,111.6,105.8,0.420,736905.9,736905.9,27461,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320621,604106.00
06/07/2016 13:30,2,3.869,ACTIVE,216.45,357.68,59.959,1465320603,"201051344000988","219011344069620",29.44,22.80,0,337.54,386.23,115.4,109.5,0.552,422880.1,422880.1,34131,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320622,604107.00
06/07/2016 13:30,2,3.826,ACTIVE,215.09,353.47,59.970,1465320603,"201051344001025","219011344069620",29.40,25.00,0,334.84,384.43,114.0,108.1,0.521,436737.7,436737.7,38642,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320623,604108.00
06/07/2016 13:30,2,3.750,ACTIVE,216.67,355.88,59.922,1465320603,"201051344000458","219011344069620",30.28,22.00,0,339.34,385.03,115.1,109.2,0.544,433720.5,433720.5,34052,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320624,604109.00
06/07/2016 13:30,2,3.777,ACTIVE,217.35,357.98,59.996,1465320603,"201051344000853","219011344069620",30.42,20.70,0,339.04,389.24,116.4,110.4,0.544,432409.8,432409.8,33656,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320625,604110.00
06/07/2016 13:30,2,3.701,ACTIVE,214.64,354.37,59.928,1465320603,"201051344000685","219011344069620",30.00,23.00,0,334.24,383.83,112.5,106.7,0.548,438086.9,438086.9,38483,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320626,604111.00
06/07/2016 13:30,2,3.689,ACTIVE,214.87,353.17,59.944,1465320603,"201051344000917","219011344069620",29.92,24.30,0,333.93,384.13,111.8,106.0,0.526,434905.3,434905.3,38484,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320627,604112.00
06/07/2016 13:30,2,3.711,ACTIVE,214.41,353.47,59.944,1465320603,"201051344001145","219011344069620",29.84,22.80,0,334.84,384.13,112.2,106.3,0.521,440108.4,440108.4,38339,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320628,604113.00
06/07/2016 13:30,2,3.781,ACTIVE,215.09,354.37,59.922,1465320603,"201051344000651","219011344069620",29.66,24.00,0,334.54,384.13,113.5,107.6,0.521,432554.7,432554.7,38695,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320629,604114.00
06/07/2016 13:30,2,3.443,ACTIVE,212.83,346.86,59.944,1465320603,"274151322000088","219011344069620",28.78,27.30,0,333.93,370.60,100.3,94.9,0.376,675657.5,675657.5,27204,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320629,604115.00
06/07/2016 13:30,2,2.377,ACTIVE,213.96,435.23,59.949,1465320603,"274151322000068","219011344069620",40.16,31.00,0,410.28,478.51,96.4,91.1,0.358,570367.7,570367.7,28749,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320630,604116.00
06/07/2016 13:30,2,3.738,ACTIVE,214.87,353.77,59.928,1465320603,"201051344001135","219011344069620",29.82,24.30,0,335.14,383.53,112.9,107.1,0.526,428598.1,428598.1,38627,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320631,604117.00
06/07/2016 13:30,2,3.842,ACTIVE,215.54,356.48,59.970,1465320603,"201051344000594","219011344069620",29.86,24.80,0,335.14,385.33,116.2,110.3,0.530,437612.2,437612.2,34093,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320632,604118.00
06/07/2016 13:30,2,3.791,ACTIVE,215.09,354.07,59.959,1465320603,"201051344001203","219011344069620",29.76,25.80,0,335.74,384.73,114.3,108.4,0.530,435631.1,435631.1,38665,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320633,604119.00
06/07/2016 13:30,2,3.480,ACTIVE,213.29,354.37,59.933,1465320603,"274151322000054","219011344069620",29.04,30.00,0,334.24,372.71,102.3,96.8,0.393,690121.2,690121.2,27231,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320634,604120.00
06/07/2016 13:30,2,3.838,ACTIVE,216.22,355.58,59.959,1465320603,"201051344000867","219011344069620",29.88,22.00,0,336.34,385.03,116.1,110.2,0.521,425062.8,425062.8,34098,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320635,604121.00
06/07/2016 13:30,2,3.723,ACTIVE,215.09,354.67,59.901,1465320603,"201051344001093","219011344069620",30.06,23.50,0,334.54,384.13,113.4,107.5,0.517,434118.3,434118.3,38538,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320636,604122.00
06/07/2016 13:30,2,3.812,ACTIVE,216.45,358.58,59.959,1465320603,"201051344000900","219011344069620",30.40,19.00,0,338.44,385.33,117.4,111.4,0.539,440722.5,440722.5,33493,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320637,604123.00
06/07/2016 13:30,2,3.748,ACTIVE,216.90,356.48,59.928,1465320603,"201051344000648","219011344069620",30.36,20.30,0,338.44,384.73,115.3,109.3,0.526,432500.8,432500.8,33780,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320638,604124.00
06/07/2016 13:30,2,3.838,ACTIVE,216.67,356.78,59.954,1465320603,"201051344000569","219011344069620",30.30,21.00,0,339.04,385.33,117.8,111.7,0.548,441877.4,441877.4,33415,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320639,604125.00
