ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 13:30,2,3.826,ACTIVE,216.67,357.68,59.996,1465320603,"201051344000983","219011344069620",30.38,21.50,0,338.44,385.03,117.7,111.7,0.561,433404.2,433404.2,33897,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320640,604126.00
06/07/2016 13:30,2,3.912,ACTIVE,217.13,357.08,59.970,1465320603,"201051344001158","219011344069620",29.40,22.80,0,338.74,385.63,116.5,110.6,0.548,427615.1,427615.1,34158,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320641,604127.00
06/07/2016 13:30,2,3.826,ACTIVE,216.90,357.68,59.949,1465320603,"201051344000576","219011344069620",30.34,19.30,0,338.14,385.93,117.5,111.5,0.544,434664.1,434664.1,33569,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320641,604128.00
06/07/2016 13:30,2,3.490,ACTIVE,213.51,347.46,59.944,1465320603,"274151322000087","219011344069620",28.94,33.50,0,334.24,371.81,102.3,96.9,0.380,663590.2,663590.2,27337,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465320642,604129.00
06/07/2016 13:45,2,3.852,ACTIVE,216.67,357.08,59.981,1465321503,"201051344000645","219011344069620",30.16,21.30,0,339.04,392.55,117.6,111.6,0.530,434221.9,434221.9,33701,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321505,604130.00
06/07/2016 13:45,2,3.510,ACTIVE,213.29,350.77,59.981,1465321503,"274151322000085","219011344069620",28.69,28.30,0,330.93,377.22,101.9,96.4,0.393,691848.6,691848.6,27240,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321505,604131.00
06/07/2016 13:45,2,3.859,ACTIVE,216.22,357.08,59.933,1465321503,"201051344000633","219011344069620",29.88,23.30,0,338.14,392.55,116.8,110.8,0.557,425373.5,425373.5,34183,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321506,604132.00
06/07/2016 13:45,2,3.852,ACTIVE,216.90,357.08,59.938,1465321503,"201051344000469","219011344069620",30.28,20.00,0,338.74,393.45,118.1,112.1,0.557,426801.0,426801.0,34117,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321507,604133.00
06/07/2016 13:45,2,3.809,ACTIVE,214.64,354.37,59.959,1465321503,"201051344000646","219011344069620",29.64,24.80,0,334.84,388.04,114.2,108.3,0.548,430099.6,430099.6,38665,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321508,604134.00
06/07/2016 13:45,2,3.602,ACTIVE,213.29,360.08,59.970,1465321503,"274151322000052","219011344069620",29.46,30.50,0,334.24,373.91,107.4,101.8,0.424,705545.5,705545.5,27472,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321509,604135.00
06/07/2016 13:45,2,3.869,ACTIVE,215.54,354.97,59.944,1465321503,"201051344000585","219011344069620",29.72,25.30,0,338.44,388.94,116.5,110.5,0.539,437125.9,437125.9,38670,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321510,604136.00
06/07/2016 13:45,2,3.740,ACTIVE,214.41,354.07,59.954,1465321503,"201051344001230","219011344069620",29.88,24.30,0,334.54,384.73,113.1,107.2,0.521,433646.5,433646.5,38475,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321511,604137.00
06/07/2016 13:45,2,3.797,ACTIVE,215.54,355.28,59.970,1465321503,"201051344000582","219011344069620",29.38,24.00,0,337.84,389.84,113.0,107.2,0.508,427061.0,427061.0,38630,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321512,604138.00
06/07/2016 13:45,2,3.799,ACTIVE,214.64,354.07,59.954,1465321503,"201051344000955","219011344069620",29.76,25.30,0,335.44,386.83,114.6,108.7,0.544,439549.5,439549.5,38569,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321513,604139.00
06/07/2016 13:45,2,2.434,ACTIVE,213.29,428.91,59.970,1465321503,"274151322000094","219011344069620",39.50,32.00,0,405.17,454.76,97.4,92.1,0.384,570528.2,570528.2,28542,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321514,604140.00
06/07/2016 13:45,2,3.877,ACTIVE,216.67,357.08,59.954,1465321503,"201051344000579","219011344069620",29.74,24.80,0,339.04,392.55,116.7,110.7,0.544,440879.8,440879.8,14182,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321514,604141.00
06/07/2016 13:45,2,3.812,ACTIVE,214.64,352.87,59.991,1465321503,"201051344000890","219011344069620",29.68,25.30,0,336.64,387.44,114.6,108.7,0.521,436719.5,436719.5,38586,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321515,604142.00
06/07/2016 13:45,2,3.803,ACTIVE,214.87,354.37,59.991,1465321503,"201051344000438","219011344069620",29.72,25.00,0,338.74,389.24,114.4,108.5,0.544,438714.0,438714.0,38591,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321516,604143.00
06/07/2016 13:45,2,3.748,ACTIVE,214.87,354.07,59.981,1465321503,"201051344000417","219011344069620",29.68,25.80,0,337.84,388.04,112.7,106.9,0.539,431141.9,431141.9,38754,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321517,604144.00
06/07/2016 13:45,2,3.549,ACTIVE,213.29,358.88,59.975,1465321503,"274151322000083","219011344069620",29.66,30.80,0,334.54,373.61,106.5,100.9,0.420,699171.7,699171.7,27543,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321518,604145.00
06/07/2016 13:45,2,3.762,ACTIVE,213.96,348.66,59.986,1465321503,"274151322000076","219011344069620",30.10,29.80,0,337.84,376.31,114.8,108.9,0.451,744611.8,744611.8,27542,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321519,604146.00
06/07/2016 13:45,2,3.875,ACTIVE,215.77,354.07,59.965,1465321503,"201051344000868","219011344069620",29.86,19.50,0,338.74,391.34,117.2,111.2,0.526,425872.6,425872.6,33836,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321520,604147.00
06/07/2016 13:45,2,3.766,ACTIVE,213.06,350.47,59.965,1465321503,"274151322000095","219011344069620",29.82,31.30,0,334.54,375.11,113.6,107.7,0.429,736932.3,736932.3,27462,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321521,604148.00
06/07/2016 13:45,2,3.912,ACTIVE,216.67,358.88,59.949,1465321503,"201051344000988","219011344069620",29.58,22.80,0,338.14,393.75,117.3,111.3,0.552,422907.4,422907.4,34132,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321522,604149.00
06/07/2016 13:45,2,3.867,ACTIVE,215.32,354.07,59.954,1465321503,"201051344001025","219011344069620",29.52,25.80,0,338.14,389.24,115.7,109.7,0.535,436764.6,436764.6,38643,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321523,604150.00
06/07/2016 13:45,2,3.836,ACTIVE,216.45,356.18,59.907,1465321503,"201051344000458","219011344069620",30.02,22.80,0,339.04,392.55,116.6,110.6,0.552,433747.6,433747.6,34053,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321524,604151.00
06/07/2016 13:45,2,3.891,ACTIVE,217.35,358.58,59.917,1465321503,"201051344000853","219011344069620",29.86,21.50,0,339.95,392.85,117.7,111.7,0.557,432437.2,432437.2,33657,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321525,604152.00
06/07/2016 13:45,2,3.771,ACTIVE,214.64,354.97,59.959,1465321503,"201051344000685","219011344069620",29.80,23.80,0,336.94,388.64,113.9,108.0,0.557,438113.4,438113.4,38484,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321526,604153.00
06/07/2016 13:45,2,3.777,ACTIVE,215.32,354.67,59.970,1465321503,"201051344000917","219011344069620",29.54,24.30,0,337.24,389.24,113.0,107.1,0.530,434931.7,434931.7,38485,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321526,604154.00
06/07/2016 13:45,2,3.723,ACTIVE,214.87,354.37,59.922,1465321503,"201051344001145","219011344069620",30.02,23.00,0,338.14,388.64,113.2,107.3,0.526,440134.8,440134.8,38340,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321527,604155.00
06/07/2016 13:45,2,3.779,ACTIVE,215.54,355.58,59.965,1465321503,"201051344000651","219011344069620",29.94,24.80,0,339.04,389.54,114.5,108.6,0.535,432581.4,432581.4,38696,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321528,604156.00
06/07/2016 13:45,2,3.525,ACTIVE,212.83,347.46,59.965,1465321503,"274151322000088","219011344069620",28.39,28.80,0,334.54,372.11,101.2,95.8,0.376,675681.1,675681.1,27205,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321529,604157.00
06/07/2016 13:45,2,2.420,ACTIVE,213.96,425.31,59.965,1465321503,"274151322000068","219011344069620",39.82,32.80,0,407.27,458.37,97.0,91.7,0.367,570390.2,570390.2,28750,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321530,604158.00
06/07/2016 13:45,2,3.773,ACTIVE,214.87,354.37,59.975,1465321503,"201051344001135","219011344069620",29.74,24.80,0,338.44,388.34,113.6,107.7,0.530,428624.6,428624.6,38628,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321531,604159.00
06/07/2016 13:45,2,3.877,ACTIVE,215.77,357.08,59.965,1465321503,"201051344000594","219011344069620",29.80,25.80,0,338.44,392.85,117.0,111.0,0.539,437639.5,437639.5,34094,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321532,604160.00
06/07/2016 13:45,2,3.832,ACTIVE,215.54,353.77,59.996,1465321503,"201051344001203","219011344069620",29.70,25.30,0,338.74,390.74,115.2,109.2,0.539,435657.9,435657.9,38666,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321533,604161.00
06/07/2016 13:45,2,3.553,ACTIVE,213.29,354.37,59.975,1465321503,"274151322000054","219011344069620",28.57,31.30,0,334.54,373.01,102.8,97.3,0.393,690145.0,690145.0,27232,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321534,604162.00
06/07/2016 13:45,2,3.838,ACTIVE,216.22,354.97,59.954,1465321503,"201051344000867","219011344069620",30.04,23.00,0,339.04,391.34,116.8,110.8,0.544,425090.0,425090.0,34099,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321535,604163.00
06/07/2016 13:45,2,3.775,ACTIVE,215.09,354.67,59.986,1465321503,"201051344001093","219011344069620",29.74,24.30,0,338.14,389.24,113.8,107.9,0.535,434144.7,434144.7,38539,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321536,604164.00
06/07/2016 13:45,2,3.803,ACTIVE,216.45,356.78,59.986,1465321503,"201051344000900","219011344069620",30.57,19.80,0,338.44,391.94,117.8,111.7,0.539,440749.9,440749.9,33494,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321537,604165.00
06/07/2016 13:45,2,3.797,ACTIVE,216.22,356.18,59.996,1465321503,"201051344000648","219011344069620",30.04,21.00,0,339.34,392.85,115.6,109.6,0.530,432527.7,432527.7,33781,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321538,604166.00
06/07/2016 13:45,2,3.838,ACTIVE,216.45,357.08,59.970,1465321503,"201051344000569","219011344069620",30.28,21.80,0,338.74,391.94,117.8,111.7,0.544,441904.8,441904.8,33416,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321539,604167.00
06/07/2016 13:45,2,3.848,ACTIVE,216.67,357.08,59.959,1465321503,"201051344000983","219011344069620",30.16,21.80,0,338.74,393.75,117.5,111.5,0.557,433431.5,433431.5,33898,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321539,604168.00
06/07/2016 13:45,2,3.885,ACTIVE,216.90,357.38,59.986,1465321503,"201051344001158","219011344069620",29.50,23.00,0,338.14,392.25,116.1,110.1,0.539,427642.1,427642.1,34159,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321540,604169.00
06/07/2016 13:45,2,3.824,ACTIVE,216.90,357.98,59.970,1465321503,"201051344000576","219011344069620",30.20,19.50,0,338.74,392.85,117.0,111.0,0.539,434691.3,434691.3,33570,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321541,604170.00
06/07/2016 13:45,2,3.520,ACTIVE,213.29,352.87,59.975,1465321503,"274151322000087","219011344069620",28.47,35.20,0,334.84,371.81,101.5,96.0,0.376,663613.8,663613.8,27338,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465321542,604171.00
06/07/2016 14:00,2,3.703,ACTIVE,217.35,357.08,60.023,1465322403,"201051344000645","219011344069620",29.90,21.00,0,339.34,386.53,112.2,106.4,0.517,434247.9,434247.9,33702,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322404,604172.00
06/07/2016 14:00,2,3.344,ACTIVE,214.19,348.06,59.986,1465322403,"274151322000085","219011344069620",28.61,30.30,0,335.44,369.70,96.9,91.6,0.362,691870.9,691870.9,27241,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322405,604173.00
06/07/2016 14:00,2,3.707,ACTIVE,216.90,358.58,60.028,1465322403,"201051344000633","219011344069620",29.72,23.00,0,338.14,386.83,111.7,105.9,0.530,425399.3,425399.3,34184,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322406,604174.00
06/07/2016 14:00,2,3.732,ACTIVE,217.58,357.98,60.023,1465322403,"201051344000469","219011344069620",29.80,19.80,0,338.44,387.44,112.7,106.8,0.535,426827.1,426827.1,34118,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322407,604175.00
06/07/2016 14:00,2,3.646,ACTIVE,215.32,354.97,60.028,1465322403,"201051344000646","219011344069620",29.54,25.30,0,335.14,385.33,109.1,103.4,0.508,430124.7,430124.7,38666,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322408,604176.00
06/07/2016 14:00,2,3.439,ACTIVE,213.96,357.68,60.007,1465322403,"274151322000052","219011344069620",29.44,30.50,0,333.93,370.90,102.6,97.1,0.393,705569.1,705569.1,27473,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322408,604177.00
06/07/2016 14:00,2,3.750,ACTIVE,216.22,355.88,60.034,1465322403,"201051344000585","219011344069620",29.38,25.50,0,338.44,385.93,111.6,105.8,0.526,437151.6,437151.6,38671,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322409,604178.00
06/07/2016 14:00,2,3.533,ACTIVE,215.32,353.47,60.012,1465322403,"201051344001230","219011344069620",30.34,24.80,0,334.54,384.13,108.4,102.7,0.504,433671.4,433671.4,38476,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322410,604179.00
06/07/2016 14:00,2,3.602,ACTIVE,216.45,354.67,60.018,1465322403,"201051344000582","219011344069620",29.76,24.00,0,337.84,386.23,108.5,102.8,0.495,427085.9,427085.9,38631,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322412,604180.00
06/07/2016 14:00,2,3.637,ACTIVE,215.09,354.07,59.981,1465322403,"201051344000955","219011344069620",29.92,25.80,0,334.84,384.43,110.2,104.4,0.517,439574.7,439574.7,38570,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322413,604181.00
06/07/2016 14:00,2,2.332,ACTIVE,213.51,422.60,60.007,1465322403,"274151322000094","219011344069620",39.62,33.00,0,405.17,470.99,93.0,87.8,0.354,570549.3,570549.3,28543,0,0,0,L,1151911521,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322414,604182.00
06/07/2016 14:00,2,3.746,ACTIVE,217.35,357.98,60.007,1465322403,"201051344000579","219011344069620",29.68,26.00,0,339.04,386.83,112.6,106.7,0.535,440905.6,440905.6,14183,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322414,604183.00
06/07/2016 14:00,2,3.688,ACTIVE,215.09,353.77,60.012,1465322403,"201051344000890","219011344069620",29.62,25.80,0,335.74,385.33,110.7,104.9,0.508,436744.8,436744.8,38587,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322415,604184.00
06/07/2016 14:00,2,3.664,ACTIVE,215.77,354.67,60.007,1465322403,"201051344000438","219011344069620",29.74,25.50,0,337.84,385.63,110.4,104.6,0.521,438739.3,438739.3,38592,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322416,604185.00
06/07/2016 14:00,2,3.652,ACTIVE,215.54,356.18,60.007,1465322403,"201051344000417","219011344069620",29.40,26.00,0,335.44,384.73,108.8,103.1,0.517,431166.8,431166.8,38755,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322417,604186.00
06/07/2016 14:00,2,3.457,ACTIVE,213.96,360.99,60.012,1465322403,"274151322000083","219011344069620",29.28,31.80,0,334.54,370.60,102.5,97.0,0.398,699195.1,699195.1,27544,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322418,604187.00
06/07/2016 14:00,2,3.633,ACTIVE,214.87,350.17,60.012,1465322403,"274151322000076","219011344069620",30.08,31.00,0,336.04,373.61,110.6,104.9,0.438,744637.1,744637.1,27543,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322419,604188.00
06/07/2016 14:00,2,3.752,ACTIVE,216.67,355.88,59.975,1465322403,"201051344000868","219011344069620",29.80,19.50,0,339.04,387.14,113.3,107.5,0.517,425898.5,425898.5,33837,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322420,604189.00
06/07/2016 14:00,2,3.602,ACTIVE,213.96,355.28,60.012,1465322403,"274151322000095","219011344069620",30.08,31.50,0,334.54,372.41,109.6,103.8,0.411,736957.3,736957.3,27463,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322421,604190.00
06/07/2016 14:00,2,3.748,ACTIVE,217.35,359.48,59.991,1465322403,"201051344000988","219011344069620",29.90,22.50,0,338.14,388.04,113.5,107.7,0.526,422933.4,422933.4,34133,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322422,604191.00
06/07/2016 14:00,2,3.770,ACTIVE,216.00,355.28,60.018,1465322403,"201051344001025","219011344069620",29.40,26.30,0,338.44,385.63,112.2,106.4,0.499,436790.2,436790.2,38644,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322423,604192.00
06/07/2016 14:00,2,3.684,ACTIVE,217.58,357.08,59.991,1465322403,"201051344000458","219011344069620",30.28,22.80,0,339.34,386.53,112.9,107.0,0.544,433773.4,433773.4,34054,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322423,604193.00
06/07/2016 14:00,2,3.711,ACTIVE,217.80,358.88,60.023,1465322403,"201051344000853","219011344069620",30.42,20.70,0,340.25,390.14,114.3,108.4,0.539,432463.3,432463.3,33658,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322425,604194.00
06/07/2016 14:00,2,3.680,ACTIVE,215.54,357.08,60.018,1465322403,"201051344000685","219011344069620",29.66,24.30,0,338.14,385.63,110.5,104.8,0.535,438138.5,438138.5,38485,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322426,604195.00
06/07/2016 14:00,2,3.639,ACTIVE,216.22,356.18,60.018,1465322403,"201051344000917","219011344069620",29.86,24.80,0,336.94,385.93,110.0,104.3,0.521,434956.6,434956.6,38486,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322426,604196.00
06/07/2016 14:00,2,3.635,ACTIVE,215.77,355.28,60.007,1465322403,"201051344001145","219011344069620",29.92,23.30,0,338.14,385.93,110.2,104.4,0.508,440159.8,440159.8,38341,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322427,604197.00
06/07/2016 14:00,2,3.688,ACTIVE,216.22,355.88,59.996,1465322403,"201051344000651","219011344069620",29.90,25.00,0,338.44,385.33,111.6,105.8,0.513,432606.7,432606.7,38697,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322428,604198.00
06/07/2016 14:00,2,3.428,ACTIVE,213.74,347.46,60.007,1465322403,"274151322000088","219011344069620",28.31,29.80,0,333.93,369.40,98.2,92.8,0.367,675703.3,675703.3,27206,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322429,604199.00
06/07/2016 14:00,2,2.371,ACTIVE,214.64,433.12,60.018,1465322403,"274151322000068","219011344069620",39.76,32.80,0,408.78,478.51,96.2,90.9,0.362,570411.4,570411.4,28751,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322430,604200.00
06/07/2016 14:00,2,3.713,ACTIVE,216.00,354.97,60.034,1465322403,"201051344001135","219011344069620",29.48,25.00,0,336.04,385.03,110.8,105.1,0.513,428649.7,428649.7,38629,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322431,604201.00
06/07/2016 14:00,2,3.785,ACTIVE,216.22,355.28,60.049,1465322403,"201051344000594","219011344069620",29.74,26.00,0,338.14,387.74,113.9,108.0,0.535,437665.4,437665.4,34095,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322432,604202.00
06/07/2016 14:00,2,3.725,ACTIVE,216.22,355.88,60.023,1465322403,"201051344001203","219011344069620",29.86,25.80,0,338.44,386.53,112.7,106.9,0.517,435683.3,435683.3,38667,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322433,604203.00
06/07/2016 14:00,2,3.455,ACTIVE,213.96,352.87,60.012,1465322403,"274151322000054","219011344069620",28.59,31.00,0,334.24,369.70,100.0,94.6,0.376,690167.6,690167.6,27233,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322434,604204.00
06/07/2016 14:00,2,3.764,ACTIVE,216.90,355.58,59.970,1465322403,"201051344000867","219011344069620",29.86,23.00,0,338.74,386.53,113.8,107.9,0.521,425115.8,425115.8,34100,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322435,604205.00
06/07/2016 14:00,2,3.633,ACTIVE,216.00,357.08,60.034,1465322403,"201051344001093","219011344069620",30.32,24.00,0,338.14,385.63,111.6,105.8,0.513,434169.9,434169.9,38540,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322436,604206.00
06/07/2016 14:00,2,3.730,ACTIVE,217.13,357.68,60.034,1465322403,"201051344000900","219011344069620",30.43,19.50,0,338.14,387.44,115.0,109.1,0.535,440775.9,440775.9,33495,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322437,604207.00
06/07/2016 14:00,2,3.715,ACTIVE,217.13,356.48,60.023,1465322403,"201051344000648","219011344069620",30.00,20.70,0,339.34,386.53,112.9,107.0,0.517,432553.2,432553.2,33782,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322438,604208.00
06/07/2016 14:00,2,3.746,ACTIVE,217.35,357.08,60.028,1465322403,"201051344000569","219011344069620",30.34,22.00,0,338.44,387.14,115.0,109.1,0.535,441930.8,441930.8,33417,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322439,604209.00
06/07/2016 14:00,2,3.750,ACTIVE,217.35,357.68,60.023,1465322403,"201051344000983","219011344069620",30.24,21.80,0,338.74,386.53,114.8,108.9,0.548,433457.5,433457.5,33899,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322439,604210.00
06/07/2016 14:00,2,3.783,ACTIVE,217.58,357.68,59.991,1465322403,"201051344001158","219011344069620",29.66,23.50,0,338.74,386.83,113.6,107.7,0.530,427667.7,427667.7,34160,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322440,604211.00
06/07/2016 14:00,2,3.730,ACTIVE,217.58,357.68,60.023,1465322403,"201051344000576","219011344069620",30.26,19.50,0,338.44,387.14,114.3,108.4,0.530,434717.1,434717.1,33571,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322441,604212.00
06/07/2016 14:00,2,3.430,ACTIVE,214.19,350.17,60.007,1465322403,"274151322000087","219011344069620",28.55,36.50,0,334.24,368.50,99.1,93.7,0.362,663636.0,663636.0,27339,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465322442,604213.00
06/07/2016 14:15,2,3.840,ACTIVE,218.03,358.88,60.023,1465323303,"201051344000645","219011344069620",30.16,21.00,0,339.95,391.64,117.4,111.4,0.530,434273.9,434273.9,33703,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323305,604214.00
06/07/2016 14:15,2,3.465,ACTIVE,214.41,360.38,60.007,1465323303,"274151322000085","219011344069620",28.78,29.50,0,339.34,371.51,101.0,95.6,0.384,691893.3,691893.3,27242,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323305,604215.00
06/07/2016 14:15,2,3.820,ACTIVE,217.58,359.78,59.981,1465323303,"201051344000633","219011344069620",30.18,23.00,0,338.14,388.04,116.8,110.8,0.552,425425.2,425425.2,34185,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323306,604216.00
06/07/2016 14:15,2,3.879,ACTIVE,218.03,359.78,59.965,1465323303,"201051344000469","219011344069620",30.16,19.80,0,339.34,390.14,118.5,112.4,0.557,426853.3,426853.3,34119,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323307,604217.00
06/07/2016 14:15,2,3.787,ACTIVE,215.54,355.88,60.002,1465323303,"201051344000646","219011344069620",29.86,24.80,0,338.74,384.13,114.6,108.7,0.544,430150.0,430150.0,38667,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323308,604218.00
06/07/2016 14:15,2,3.545,ACTIVE,214.19,346.86,60.002,1465323303,"274151322000052","219011344069620",29.84,31.00,0,338.44,373.01,107.2,101.5,0.411,705592.8,705592.8,27474,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323309,604219.00
06/07/2016 14:15,2,3.865,ACTIVE,216.67,358.28,60.023,1465323303,"201051344000585","219011344069620",29.98,25.30,0,338.74,384.43,117.4,111.4,0.544,437177.5,437177.5,38672,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323310,604220.00
06/07/2016 14:15,2,3.734,ACTIVE,215.32,353.77,60.023,1465323303,"201051344001230","219011344069620",30.06,24.50,0,338.44,383.23,113.6,107.7,0.526,433696.4,433696.4,38477,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323311,604221.00
06/07/2016 14:15,2,3.758,ACTIVE,216.67,356.78,59.991,1465323303,"201051344000582","219011344069620",30.00,24.00,0,339.34,384.13,114.1,108.2,0.530,427111.0,427111.0,38632,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323312,604222.00
06/07/2016 14:15,2,3.811,ACTIVE,215.54,354.37,60.002,1465323303,"201051344000955","219011344069620",30.02,25.80,0,337.84,383.53,115.9,109.9,0.548,439600.2,439600.2,38571,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323313,604223.00
06/07/2016 14:15,2,2.391,ACTIVE,214.41,428.91,60.028,1465323303,"274151322000094","219011344069620",40.26,32.40,0,404.57,457.47,97.0,91.7,0.376,570570.6,570570.6,28544,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323314,604224.00
06/07/2016 14:15,2,3.932,ACTIVE,218.26,359.18,60.012,1465323303,"201051344000579","219011344069620",29.82,25.30,0,339.34,389.84,118.8,112.8,0.561,440931.6,440931.6,14184,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323314,604225.00
06/07/2016 14:15,2,3.867,ACTIVE,215.54,355.88,60.034,1465323303,"201051344000890","219011344069620",29.80,25.50,0,339.04,384.73,116.6,110.6,0.530,436770.3,436770.3,38588,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323315,604226.00
06/07/2016 14:15,2,3.852,ACTIVE,216.00,357.68,60.023,1465323303,"201051344000438","219011344069620",29.86,25.00,0,339.65,384.13,116.5,110.5,0.539,438764.7,438764.7,38593,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323316,604227.00
06/07/2016 14:15,2,3.840,ACTIVE,216.00,355.88,60.012,1465323303,"201051344000417","219011344069620",29.58,26.00,0,339.04,383.23,115.1,109.2,0.548,431191.9,431191.9,38756,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323317,604228.00
06/07/2016 14:15,2,3.617,ACTIVE,214.41,359.78,60.002,1465323303,"274151322000083","219011344069620",29.56,31.50,0,338.44,373.01,108.3,102.6,0.429,699218.6,699218.6,27545,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323318,604229.00
06/07/2016 14:15,2,3.832,ACTIVE,215.09,349.86,60.034,1465323303,"274151322000076","219011344069620",30.18,31.00,0,339.95,375.41,117.0,111.0,0.460,744662.5,744662.5,27544,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323319,604230.00
06/07/2016 14:15,2,3.969,ACTIVE,217.35,358.28,59.975,1465323303,"201051344000868","219011344069620",29.92,19.80,0,339.34,387.74,120.3,114.2,0.548,425924.6,425924.6,33838,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323320,604231.00
06/07/2016 14:15,2,3.846,ACTIVE,214.19,354.97,60.012,1465323303,"274151322000095","219011344069620",29.84,31.80,0,338.44,373.91,116.2,110.2,0.438,736982.5,736982.5,27464,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323321,604232.00
06/07/2016 14:15,2,4.010,ACTIVE,217.80,360.38,60.002,1465323303,"201051344000988","219011344069620",29.80,22.80,0,339.65,391.64,121.0,114.9,0.557,422959.5,422959.5,34134,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323322,604233.00
06/07/2016 14:15,2,3.936,ACTIVE,216.00,354.37,59.991,1465323303,"201051344001025","219011344069620",29.98,26.50,0,339.04,384.73,119.5,113.4,0.544,436816.1,436816.1,38645,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323323,604234.00
06/07/2016 14:15,2,3.900,ACTIVE,218.26,360.38,60.018,1465323303,"201051344000458","219011344069620",30.53,22.80,0,339.95,388.94,120.6,114.5,0.575,433799.4,433799.4,34055,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323324,604235.00
06/07/2016 14:15,2,3.990,ACTIVE,218.48,360.69,60.018,1465323303,"201051344000853","219011344069620",30.28,21.30,0,343.25,392.55,122.4,116.2,0.579,432489.6,432489.6,33659,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323324,604236.00
06/07/2016 14:15,2,3.873,ACTIVE,215.54,355.88,60.034,1465323303,"201051344000685","219011344069620",30.06,24.00,0,337.24,384.13,117.9,111.9,0.575,438163.8,438163.8,38486,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323325,604237.00
06/07/2016 14:15,2,3.824,ACTIVE,216.22,356.78,59.970,1465323303,"201051344000917","219011344069620",30.28,24.80,0,338.14,383.83,117.2,111.2,0.544,434981.8,434981.8,38487,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323326,604238.00
06/07/2016 14:15,2,3.879,ACTIVE,216.00,355.88,59.981,1465323303,"201051344001145","219011344069620",29.94,23.30,0,338.44,383.53,117.6,111.6,0.544,440184.9,440184.9,38342,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323327,604239.00
06/07/2016 14:15,2,3.998,ACTIVE,216.67,357.38,60.012,1465323303,"201051344000651","219011344069620",29.56,24.50,0,338.44,383.83,119.7,113.6,0.548,432632.3,432632.3,38698,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323328,604240.00
06/07/2016 14:15,2,3.621,ACTIVE,214.64,356.18,60.012,1465323303,"274151322000088","219011344069620",28.75,29.50,0,338.74,372.11,105.5,99.9,0.389,675725.7,675725.7,27207,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323329,604241.00
06/07/2016 14:15,2,2.418,ACTIVE,215.32,435.23,59.996,1465323303,"274151322000068","219011344069620",40.93,33.00,0,407.27,457.17,101.0,95.5,0.389,570433.0,570433.0,28752,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323330,604242.00
06/07/2016 14:15,2,3.928,ACTIVE,216.00,354.37,60.002,1465323303,"201051344001135","219011344069620",29.96,24.80,0,338.74,383.83,119.2,113.1,0.552,428675.1,428675.1,38630,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323331,604243.00
06/07/2016 14:15,2,4.037,ACTIVE,217.13,358.88,60.007,1465323303,"201051344000594","219011344069620",30.00,26.00,0,338.14,385.93,122.8,116.6,0.557,437691.4,437691.4,34096,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323332,604244.00
06/07/2016 14:15,2,3.990,ACTIVE,216.45,356.78,59.986,1465323303,"201051344001203","219011344069620",29.96,25.50,0,339.34,384.73,121.1,115.0,0.579,435709.0,435709.0,38668,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323333,604245.00
06/07/2016 14:15,2,3.688,ACTIVE,214.41,353.47,60.002,1465323303,"274151322000054","219011344069620",28.90,30.80,0,338.44,372.71,107.8,102.2,0.407,690190.4,690190.4,27234,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323334,604246.00
06/07/2016 14:15,2,3.979,ACTIVE,217.58,358.28,60.012,1465323303,"201051344000867","219011344069620",30.49,22.00,0,339.04,387.44,123.0,116.8,0.557,425141.8,425141.8,34101,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323335,604247.00
06/07/2016 14:15,2,3.896,ACTIVE,216.22,356.48,59.991,1465323303,"201051344001093","219011344069620",30.42,24.50,0,339.04,384.13,120.0,113.9,0.544,434195.2,434195.2,38541,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323336,604248.00
06/07/2016 14:15,2,4.080,ACTIVE,218.03,361.29,59.981,1465323303,"201051344000900","219011344069620",30.20,19.00,0,339.04,390.14,124.8,118.5,0.570,440802.1,440802.1,33496,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323337,604249.00
06/07/2016 14:15,2,4.002,ACTIVE,218.03,360.38,60.018,1465323303,"201051344000648","219011344069620",30.28,20.00,0,339.95,389.24,122.8,116.6,0.575,432579.0,432579.0,33783,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323338,604250.00
06/07/2016 14:15,2,4.074,ACTIVE,218.26,361.29,60.007,1465323303,"201051344000983","219011344069620",30.38,21.30,0,338.74,388.94,125.3,119.1,0.597,433483.7,433483.7,33900,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323340,604251.00
06/07/2016 14:15,2,4.084,ACTIVE,218.26,360.08,59.991,1465323303,"201051344001158","219011344069620",29.98,23.30,0,338.14,389.84,124.0,117.7,0.583,427693.6,427693.6,34161,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323341,604252.00
06/07/2016 14:15,2,4.064,ACTIVE,218.26,360.99,59.981,1465323303,"201051344000576","219011344069620",30.43,19.50,0,340.85,391.94,125.3,119.0,0.575,434743.1,434743.1,33572,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323342,604253.00
06/07/2016 14:15,2,3.719,ACTIVE,214.41,354.97,59.991,1465323303,"274151322000087","219011344069620",28.65,37.00,0,338.74,371.51,107.9,102.2,0.398,663658.4,663658.4,27340,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323343,604254.00
06/07/2016 14:15,2,4.115,ACTIVE,218.03,360.69,60.023,1465323303,"201051344000569","219011344069620",30.38,21.50,0,339.04,391.64,126.7,120.3,0.583,441957.1,441957.1,33418,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465323344,604255.00
06/07/2016 14:30,2,8.637,ALERT,221.64,373.61,59.970,1465324203,"201051344000645","219011344069620",28.03,25.00,0,309.89,529.31,245.1,234.7,1.083,434322.2,434322.2,33704,0,0,0,L,1122011218,0,126.07,125.62,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324205,604256.00
06/07/2016 14:30,2,7.879,ACTIVE,215.77,381.12,59.970,1465324203,"274151322000085","219011344069620",26.16,35.60,0,329.73,407.27,208.8,199.6,0.787,691936.4,691936.4,27243,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324206,604257.00
06/07/2016 14:30,2,8.564,ACTIVE,220.29,373.91,59.970,1465324203,"201051344000633","219011344069620",28.03,27.50,0,337.54,433.12,243.0,232.6,1.127,425474.1,425474.1,34186,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324207,604258.00
06/07/2016 14:30,2,8.537,ALERT,222.32,376.62,59.965,1465324203,"201051344000469","219011344069620",28.45,24.30,0,309.59,519.69,245.9,235.4,1.123,426902.4,426902.4,34120,0,0,0,L,1122011218,0,125.85,126.30,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324209,604259.00
06/07/2016 14:30,2,8.492,ALERT,218.03,369.10,60.007,1465324203,"201051344000646","219011344069620",27.85,28.50,0,302.37,527.50,239.4,229.1,1.100,430197.3,430197.3,38668,0,0,0,L,1122011218,0,125.17,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324211,604260.00
06/07/2016 14:30,2,7.930,ACTIVE,215.77,374.51,59.970,1465324203,"274151322000052","219011344069620",28.07,37.50,0,330.33,407.57,225.4,215.6,0.893,705638.6,705638.6,27475,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324212,604261.00
06/07/2016 14:30,2,8.531,ALERT,219.16,370.00,59.981,1465324203,"201051344000585","219011344069620",28.13,29.30,0,302.68,519.99,242.8,232.5,1.123,437225.9,437225.9,38673,0,0,0,L,1122011218,0,124.94,124.72,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324213,604262.00
06/07/2016 14:30,2,8.379,ALERT,217.58,370.90,59.975,1465324203,"201051344001230","219011344069620",28.23,28.50,0,302.98,522.39,239.4,229.2,1.105,433744.1,433744.1,38478,0,0,0,L,1122011218,0,124.72,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324215,604263.00
06/07/2016 14:30,2,8.338,ALERT,219.39,370.00,59.986,1465324203,"201051344000582","219011344069620",28.23,28.30,0,303.58,520.89,238.2,228.0,1.039,427158.8,427158.8,38633,0,0,0,L,1122011218,0,125.40,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324217,604264.00
06/07/2016 14:30,2,8.404,ALERT,218.03,370.00,59.981,1465324203,"201051344000955","219011344069620",28.03,29.50,0,303.58,531.41,238.7,228.5,1.118,439647.9,439647.9,38572,0,0,0,L,1122011218,0,124.49,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324219,604265.00
06/07/2016 14:30,2,5.234,ALERT,215.54,427.41,59.975,1465324203,"274151322000094","219011344069620",39.22,35.60,0,303.88,520.89,208.4,199.2,0.822,570596.0,570596.0,28545,0,0,0,L,1151911521,0,122.91,124.72,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324221,604266.00
06/07/2016 14:30,2,8.516,ALERT,222.10,375.11,59.975,1465324203,"201051344000579","219011344069620",28.17,29.80,0,311.39,526.90,242.8,232.4,1.131,440981.0,440981.0,14185,0,0,0,L,1122011218,0,126.07,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324222,604267.00
