ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 14:30,2,8.402,ALERT,217.58,368.20,60.018,1465324203,"201051344000890","219011344069620",28.09,30.30,0,304.48,524.80,239.1,228.8,1.078,436819.0,436819.0,38589,0,0,0,L,1122011218,0,124.94,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324224,604268.00
06/07/2016 14:30,2,8.422,ALERT,218.71,372.11,59.959,1465324203,"201051344000438","219011344069620",28.05,29.00,0,303.58,526.90,239.0,228.8,1.109,438813.2,438813.2,38594,0,0,0,L,1122011218,0,125.40,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324226,604269.00
06/07/2016 14:30,2,8.422,ALERT,218.03,370.00,59.975,1465324203,"201051344000417","219011344069620",27.59,31.30,0,302.68,518.18,235.2,225.1,1.105,431239.9,431239.9,38757,0,0,0,L,1122011218,0,124.72,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324228,604270.00
06/07/2016 14:30,2,7.934,ACTIVE,215.09,363.09,59.991,1465324203,"274151322000083","219011344069620",27.67,38.60,0,331.53,407.27,222.2,212.5,0.849,699265.1,699265.1,27546,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324229,604271.00
06/07/2016 14:30,2,8.299,ALERT,216.45,377.52,59.981,1465324203,"274151322000076","219011344069620",28.49,38.20,0,305.98,529.61,239.3,229.1,0.941,744711.5,744711.5,27545,0,0,0,L,1151911521,0,123.81,124.72,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324231,604272.00
06/07/2016 14:30,2,8.482,ALERT,220.29,375.41,60.002,1465324203,"201051344000868","219011344069620",28.43,24.00,0,310.19,520.89,244.1,233.7,1.092,425974.5,425974.5,33839,0,0,0,L,1122011218,0,125.40,125.40,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324232,604273.00
06/07/2016 14:30,2,8.316,ALERT,215.09,380.82,59.991,1465324203,"274151322000095","219011344069620",28.31,38.60,0,305.98,530.81,237.9,227.7,0.893,737031.3,737031.3,27465,0,0,0,L,1151911521,0,123.36,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324234,604274.00
06/07/2016 14:30,2,8.686,ALERT,221.87,377.52,59.991,1465324203,"201051344000988","219011344069620",27.65,27.00,0,308.39,526.60,243.2,232.9,1.100,423009.7,423009.7,34135,0,0,0,L,1122011218,0,125.85,125.85,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324236,604275.00
06/07/2016 14:30,2,8.648,ALERT,218.93,370.00,60.002,1465324203,"201051344001025","219011344069620",27.67,30.30,0,302.68,521.49,242.1,231.8,1.092,436865.7,436865.7,38646,0,0,0,L,1122011218,0,124.94,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324238,604276.00
06/07/2016 14:30,2,8.438,ALERT,221.87,376.01,59.996,1465324203,"201051344000458","219011344069620",28.53,26.50,0,310.79,521.79,243.7,233.2,1.145,433849.4,433849.4,34056,0,0,0,L,1122011218,0,126.30,125.62,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324240,604277.00
06/07/2016 14:30,2,8.436,ALERT,222.10,377.52,60.002,1465324203,"201051344000853","219011344069620",28.49,25.50,0,310.49,527.50,243.3,232.9,1.118,432540.3,432540.3,33660,0,0,0,L,1122011218,0,126.53,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324242,604278.00
06/07/2016 14:30,2,8.412,ALERT,217.80,370.00,60.012,1465324203,"201051344000685","219011344069620",28.25,28.50,0,302.98,518.79,240.6,230.3,1.145,438213.2,438213.2,38487,0,0,0,L,1122011218,0,125.40,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324243,604279.00
06/07/2016 14:30,2,8.404,ALERT,219.16,372.11,60.002,1465324203,"201051344000917","219011344069620",28.07,28.30,0,302.07,523.90,238.7,228.5,1.109,435031.1,435031.1,38488,0,0,0,L,1122011218,0,125.17,124.49,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324245,604280.00
06/07/2016 14:30,2,8.424,ALERT,217.58,369.40,59.996,1465324203,"201051344001145","219011344069620",28.13,26.80,0,303.28,523.29,239.8,229.5,1.100,440234.6,440234.6,38343,0,0,0,L,1122011218,0,124.49,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324247,604281.00
06/07/2016 14:30,2,8.461,ALERT,219.61,371.21,59.996,1465324203,"201051344000651","219011344069620",28.07,29.30,0,302.68,528.40,240.4,230.1,1.078,432682.4,432682.4,38699,0,0,0,L,1122011218,0,126.07,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324249,604282.00
06/07/2016 14:30,2,7.846,ACTIVE,215.54,352.27,59.986,1465324203,"274151322000088","219011344069620",26.54,34.80,0,327.32,406.37,210.6,201.4,0.791,675771.1,675771.1,27208,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324250,604283.00
06/07/2016 14:30,2,5.355,ALERT,216.45,430.72,59.986,1465324203,"274151322000068","219011344069620",38.84,36.00,0,305.68,522.99,209.7,200.5,0.800,570464.6,570464.6,28753,0,0,0,L,1151911521,0,123.81,124.72,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324252,604284.00
06/07/2016 14:30,2,8.318,ALERT,218.71,371.51,60.012,1465324203,"201051344001135","219011344069620",27.83,29.30,0,303.28,519.09,234.4,224.3,1.069,428724.4,428724.4,38631,0,0,0,L,1122011218,0,125.17,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324253,604285.00
06/07/2016 14:30,2,7.439,ALERT,218.71,370.60,59.996,1465324203,"201051344000594","219011344069620",27.81,31.50,0,308.69,524.80,209.5,200.3,0.937,437742.5,437742.5,34097,0,0,0,L,1122011218,0,124.72,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324255,604286.00
06/07/2016 14:30,2,6.656,ALERT,217.35,364.89,60.023,1465324203,"201051344001203","219011344069620",27.87,29.80,0,303.28,518.79,187.5,179.0,0.831,435759.6,435759.6,38669,0,0,0,L,1122011218,0,124.94,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324257,604287.00
06/07/2016 14:30,2,4.336,ACTIVE,214.19,348.96,60.002,1465324203,"274151322000054","219011344069620",26.84,36.50,0,327.32,407.87,117.8,111.8,0.451,690236.4,690236.4,27235,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324258,604288.00
06/07/2016 14:30,2,7.084,ALERT,219.16,368.20,60.007,1465324203,"201051344000867","219011344069620",27.85,27.30,0,309.29,525.10,199.5,190.6,0.902,425192.6,425192.6,34102,0,0,0,L,1122011218,0,125.17,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324260,604289.00
06/07/2016 14:30,2,7.430,ALERT,217.80,368.80,59.996,1465324203,"201051344001093","219011344069620",28.43,28.80,0,304.78,525.70,213.7,204.3,0.946,434245.5,434245.5,38542,0,0,0,L,1122011218,0,124.72,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324262,604290.00
06/07/2016 14:30,2,7.996,ALERT,220.52,374.81,60.007,1465324203,"201051344000900","219011344069620",29.04,23.80,0,309.59,522.39,235.2,225.1,1.039,440853.9,440853.9,33497,0,0,0,L,1122011218,0,125.85,124.94,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324264,604291.00
06/07/2016 14:30,2,7.014,ALERT,219.84,370.30,59.996,1465324203,"201051344000648","219011344069620",28.23,25.00,0,309.59,521.49,201.0,192.1,0.919,432630.1,432630.1,33784,0,0,0,L,1122011218,0,124.72,124.94,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324265,604292.00
06/07/2016 14:30,2,8.584,ALERT,221.87,375.71,60.002,1465324203,"201051344000569","219011344069620",28.73,24.80,0,311.09,524.50,249.6,239.0,1.131,442008.7,442008.7,33419,0,0,0,L,1122011218,0,125.62,125.85,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324267,604293.00
06/07/2016 14:30,2,8.598,ALERT,222.10,376.01,60.012,1465324203,"201051344000983","219011344069620",28.39,25.80,0,311.39,524.50,247.1,236.5,1.149,433535.6,433535.6,33901,0,0,0,L,1122011218,0,126.30,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324269,604294.00
06/07/2016 14:30,2,8.621,ACTIVE,222.32,375.41,60.002,1465324203,"201051344001158","219011344069620",27.59,28.00,0,338.74,434.02,240.9,230.6,1.087,427745.1,427745.1,34162,0,0,0,L,1122011218,0,126.30,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324270,604295.00
06/07/2016 14:30,2,8.441,ACTIVE,222.10,377.22,60.007,1465324203,"201051344000576","219011344069620",28.73,23.80,0,339.04,435.23,245.4,235.0,1.096,434795.3,434795.3,33573,0,0,0,L,1122011218,0,126.30,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324271,604296.00
06/07/2016 14:30,2,7.910,ACTIVE,215.77,373.91,60.012,1465324203,"274151322000087","219011344069620",26.42,43.40,0,325.22,406.07,211.7,202.4,0.787,663704.4,663704.4,27341,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465324272,604297.00
06/07/2016 14:45,2,8.047,ACTIVE,221.42,373.91,59.928,1465325103,"201051344000645","219011344069620",28.88,26.80,0,329.73,432.82,235.3,225.2,1.047,434377.8,434377.8,33706,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325104,604298.00
06/07/2016 14:45,2,7.408,ACTIVE,215.09,356.18,59.965,1465325103,"274151322000085","219011344069620",25.94,38.60,0,332.73,399.46,194.7,186.0,0.738,691982.6,691982.6,27244,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325105,604299.00
06/07/2016 14:45,2,8.146,ACTIVE,220.29,375.11,59.991,1465325103,"201051344000633","219011344069620",28.03,32.00,0,325.52,427.11,231.4,221.4,1.056,425528.8,425528.8,34187,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325106,604300.00
06/07/2016 14:45,2,8.041,ACTIVE,221.87,376.92,59.954,1465325103,"201051344000469","219011344069620",29.04,25.80,0,323.72,432.82,236.4,226.2,1.083,426958.1,426958.1,34122,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325107,604301.00
06/07/2016 14:45,2,7.438,ACTIVE,215.32,354.07,59.949,1465325103,"274151322000052","219011344069620",28.11,42.80,0,330.33,403.07,211.7,202.4,0.826,705688.7,705688.7,27476,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325109,604302.00
06/07/2016 14:45,2,8.135,ACTIVE,218.93,371.81,59.949,1465325103,"201051344000585","219011344069620",28.23,32.00,0,322.51,427.71,232.4,222.4,1.092,437280.4,437280.4,38675,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325110,604303.00
06/07/2016 14:45,2,7.920,ACTIVE,217.58,366.70,59.954,1465325103,"201051344001230","219011344069620",28.45,31.30,0,320.11,426.81,228.0,218.1,1.043,433797.6,433797.6,38480,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325111,604304.00
06/07/2016 14:45,2,7.910,ACTIVE,219.16,371.81,59.959,1465325103,"201051344000582","219011344069620",28.39,30.50,0,320.71,428.91,227.3,217.5,1.030,427212.0,427212.0,38635,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325112,604305.00
06/07/2016 14:45,2,7.941,ACTIVE,217.80,366.10,59.975,1465325103,"201051344000955","219011344069620",28.15,32.60,0,320.11,426.51,226.4,216.6,1.056,439701.0,439701.0,38574,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325113,604306.00
06/07/2016 14:45,2,4.984,ACTIVE,215.09,443.64,59.949,1465325103,"274151322000094","219011344069620",39.22,40.00,0,371.81,464.38,197.9,189.1,0.773,570642.5,570642.5,28547,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325113,604307.00
06/07/2016 14:45,2,7.996,ACTIVE,221.87,373.91,59.959,1465325103,"201051344000579","219011344069620",28.59,32.60,0,324.62,432.52,231.4,221.4,1.083,441035.3,441035.3,14187,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325114,604308.00
06/07/2016 14:45,2,8.002,ACTIVE,217.58,367.30,59.959,1465325103,"201051344000890","219011344069620",28.19,33.30,0,321.61,427.71,228.2,218.3,1.043,436872.2,436872.2,38591,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325115,604309.00
06/07/2016 14:45,2,7.977,ACTIVE,218.71,369.10,59.959,1465325103,"201051344000438","219011344069620",28.11,33.30,0,322.81,428.61,227.0,217.2,1.061,438866.2,438866.2,38596,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325116,604310.00
06/07/2016 14:45,2,7.912,ACTIVE,218.26,368.80,59.949,1465325103,"201051344000417","219011344069620",27.93,33.80,0,320.11,427.11,223.8,214.1,1.052,431292.0,431292.0,38759,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325117,604311.00
06/07/2016 14:45,2,7.436,ACTIVE,214.64,362.19,59.954,1465325103,"274151322000083","219011344069620",28.17,43.40,0,330.63,402.77,211.8,202.6,0.853,699314.6,699314.6,27547,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325118,604312.00
06/07/2016 14:45,2,7.859,ACTIVE,216.00,360.08,59.954,1465325103,"274151322000076","219011344069620",28.53,42.00,0,332.73,405.77,227.0,217.2,0.902,744764.6,744764.6,27547,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325119,604313.00
06/07/2016 14:45,2,8.059,ACTIVE,220.06,371.51,59.991,1465325103,"201051344000868","219011344069620",28.98,25.50,0,320.41,427.71,236.5,226.4,1.083,426029.4,426029.4,33841,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325120,604314.00
06/07/2016 14:45,2,7.900,ACTIVE,214.87,361.89,59.981,1465325103,"274151322000095","219011344069620",28.37,42.50,0,331.23,408.18,227.2,217.3,0.844,737084.1,737084.1,27467,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325121,604315.00
06/07/2016 14:45,2,8.197,ACTIVE,221.64,375.11,59.954,1465325103,"201051344000988","219011344069620",28.29,29.00,0,327.32,433.12,234.9,224.8,1.061,423064.0,423064.0,34137,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325122,604316.00
06/07/2016 14:45,2,8.068,ACTIVE,218.93,371.21,59.954,1465325103,"201051344001025","219011344069620",28.51,32.80,0,321.91,427.71,232.8,222.8,1.043,436919.4,436919.4,38648,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325123,604317.00
06/07/2016 14:45,2,7.953,ACTIVE,221.42,373.01,59.959,1465325103,"201051344000458","219011344069620",29.22,29.00,0,324.62,431.92,235.2,225.1,1.087,433903.9,433903.9,34058,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325124,604318.00
06/07/2016 14:45,2,8.057,ACTIVE,221.87,376.31,59.959,1465325103,"201051344000853","219011344069620",29.30,27.30,0,330.33,432.82,239.1,228.9,1.105,432595.4,432595.4,33662,0,0,0,L,1122011218,0,126.30,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325125,604319.00
06/07/2016 14:45,2,8.021,ACTIVE,217.58,368.50,59.949,1465325103,"201051344000685","219011344069620",28.27,30.50,0,319.81,427.11,229.6,219.7,1.105,438266.2,438266.2,38489,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325126,604320.00
06/07/2016 14:45,2,7.902,ACTIVE,218.93,370.90,59.975,1465325103,"201051344000917","219011344069620",28.73,31.00,0,323.41,427.71,229.8,219.9,1.043,435083.9,435083.9,38490,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325127,604321.00
06/07/2016 14:45,2,7.963,ACTIVE,217.58,368.50,59.949,1465325103,"201051344001145","219011344069620",28.41,29.50,0,320.41,428.01,229.1,219.2,1.052,440287.3,440287.3,38345,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325127,604322.00
06/07/2016 14:45,2,8.094,ACTIVE,219.39,369.40,59.975,1465325103,"201051344000651","219011344069620",28.07,31.30,0,319.81,426.21,230.2,220.2,1.039,432735.1,432735.1,38701,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325128,604323.00
06/07/2016 14:45,2,7.367,ACTIVE,214.87,359.48,59.954,1465325103,"274151322000088","219011344069620",26.32,38.80,0,331.83,398.86,196.2,187.4,0.756,675816.6,675816.6,27209,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325129,604324.00
06/07/2016 14:45,2,5.070,ACTIVE,216.00,436.73,59.959,1465325103,"274151322000068","219011344069620",38.45,40.40,0,343.55,464.68,196.7,187.9,0.747,570510.4,570510.4,28755,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325130,604325.00
06/07/2016 14:45,2,7.969,ACTIVE,218.93,368.80,59.959,1465325103,"201051344001135","219011344069620",28.25,32.20,0,320.41,426.81,228.0,218.2,1.043,428776.5,428776.5,38633,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325131,604326.00
06/07/2016 14:45,2,8.023,ACTIVE,219.39,371.51,59.975,1465325103,"201051344000594","219011344069620",28.61,34.50,0,321.61,428.91,232.3,222.3,1.074,437796.0,437796.0,34099,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325132,604327.00
06/07/2016 14:45,2,8.004,ACTIVE,219.16,372.71,59.954,1465325103,"201051344001203","219011344069620",28.63,32.20,0,321.01,428.91,232.0,222.0,1.061,435812.5,435812.5,38671,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325133,604328.00
06/07/2016 14:45,2,7.439,ACTIVE,215.09,379.32,59.928,1465325103,"274151322000054","219011344069620",26.48,40.20,0,331.53,400.36,199.3,190.4,0.760,690282.3,690282.3,27236,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325134,604329.00
06/07/2016 14:45,2,8.098,ACTIVE,220.29,373.01,59.959,1465325103,"201051344000867","219011344069620",28.53,29.50,0,328.52,426.21,233.8,223.8,1.061,425246.1,425246.1,34104,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325135,604330.00
06/07/2016 14:45,2,7.777,ACTIVE,218.93,370.00,59.959,1465325103,"201051344001093","219011344069620",29.10,30.30,0,321.91,427.41,229.3,219.4,1.039,434297.8,434297.8,38544,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325136,604331.00
06/07/2016 14:45,2,8.049,ACTIVE,220.97,376.31,59.959,1465325103,"201051344000900","219011344069620",29.42,25.30,0,324.02,432.82,239.7,229.4,1.074,440908.8,440908.8,33499,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325137,604332.00
06/07/2016 14:45,2,7.857,ACTIVE,220.97,374.51,59.970,1465325103,"201051344000648","219011344069620",29.12,27.00,0,320.71,432.22,231.6,221.6,1.052,432683.1,432683.1,33786,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325138,604333.00
06/07/2016 14:45,2,8.029,ACTIVE,221.42,373.91,59.970,1465325103,"201051344000569","219011344069620",29.34,27.00,0,324.32,432.22,238.5,228.3,1.083,442063.0,442063.0,33421,0,0,0,L,1122011218,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325139,604334.00
06/07/2016 14:45,2,7.957,ACTIVE,221.42,376.01,59.986,1465325103,"201051344000983","219011344069620",29.40,27.50,0,324.92,432.22,236.6,226.5,1.092,433589.5,433589.5,33903,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325140,604335.00
06/07/2016 14:45,2,8.072,ACTIVE,221.64,374.51,59.986,1465325103,"201051344001158","219011344069620",28.31,29.50,0,327.02,432.22,231.4,221.4,1.061,427797.7,427797.7,34163,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325141,604336.00
06/07/2016 14:45,2,8.072,ACTIVE,221.19,376.01,59.975,1465325103,"201051344000576","219011344069620",28.92,25.80,0,324.32,433.12,236.4,226.2,1.074,434849.2,434849.2,33574,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325142,604337.00
06/07/2016 14:45,2,7.350,ACTIVE,215.09,363.39,59.965,1465325103,"274151322000087","219011344069620",26.52,47.00,0,332.13,400.36,197.1,188.3,0.747,663749.6,663749.6,27342,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325142,604338.00
06/07/2016 14:45,2,7.949,ACTIVE,217.80,369.10,59.970,1465325103,"201051344000646","219011344069620",28.37,32.80,0,320.41,427.71,228.2,218.3,1.061,430253.0,430253.0,38670,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465325143,604339.00
06/07/2016 15:00,2,7.838,ACTIVE,222.10,374.81,60.007,1465326003,"201051344000645","219011344069620",28.86,27.50,0,340.85,427.41,229.2,219.3,1.008,434433.6,434433.6,33707,0,0,0,L,1122011218,0,126.53,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326004,604340.00
06/07/2016 15:00,2,7.180,ACTIVE,216.00,359.18,59.965,1465326003,"274151322000085","219011344069620",26.30,41.00,0,336.64,394.95,191.2,182.6,0.729,692028.9,692028.9,27245,0,0,0,L,1151911521,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326005,604341.00
06/07/2016 15:00,2,7.875,ACTIVE,220.97,374.51,60.002,1465326003,"201051344000633","219011344069620",28.35,32.00,0,339.65,424.11,226.1,216.3,1.056,425583.8,425583.8,34188,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326006,604342.00
06/07/2016 15:00,2,7.840,ACTIVE,222.55,375.71,59.991,1465326003,"201051344000469","219011344069620",29.12,25.00,0,340.85,429.22,231.2,221.3,1.065,427014.2,427014.2,34123,0,0,0,L,1122011218,0,125.85,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326007,604343.00
06/07/2016 15:00,2,7.762,ACTIVE,218.26,369.40,59.996,1465326003,"201051344000646","219011344069620",28.43,32.60,0,334.54,422.90,223.3,213.6,1.034,430304.8,430304.8,38671,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326008,604344.00
06/07/2016 15:00,2,7.217,ACTIVE,216.00,382.03,59.991,1465326003,"274151322000052","219011344069620",28.09,44.80,0,335.14,398.56,205.2,196.1,0.804,705738.5,705738.5,27477,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326009,604345.00
06/07/2016 15:00,2,7.830,ACTIVE,219.61,371.81,59.996,1465326003,"201051344000585","219011344069620",28.92,32.80,0,341.15,422.90,229.2,219.3,1.039,437335.7,437335.7,38676,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326010,604346.00
06/07/2016 15:00,2,7.625,ALERT,218.03,369.70,60.002,1465326003,"201051344001230","219011344069620",28.86,32.80,0,299.67,422.00,222.8,213.2,1.021,433851.4,433851.4,38481,0,0,0,L,1122011218,0,125.17,123.81,0002,28,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326012,604347.00
06/07/2016 15:00,2,7.662,ACTIVE,219.61,372.41,59.986,1465326003,"201051344000582","219011344069620",28.65,31.80,0,339.65,424.11,222.2,212.5,0.999,427265.9,427265.9,38636,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326013,604348.00
06/07/2016 15:00,2,7.584,ACTIVE,218.26,368.80,60.007,1465326003,"201051344000955","219011344069620",28.84,33.30,0,335.74,421.70,221.4,211.8,1.034,439754.7,439754.7,38575,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326014,604349.00
06/07/2016 15:00,2,4.781,ACTIVE,215.54,429.52,59.981,1465326003,"274151322000094","219011344069620",39.66,42.00,0,394.95,467.69,191.8,183.2,0.747,570689.2,570689.2,28548,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326015,604350.00
06/07/2016 15:00,2,7.762,ACTIVE,222.55,375.41,60.002,1465326003,"201051344000579","219011344069620",28.73,32.60,0,343.25,427.71,225.8,216.0,1.047,441090.2,441090.2,14188,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326015,604351.00
06/07/2016 15:00,2,7.738,ACTIVE,218.03,368.80,60.002,1465326003,"201051344000890","219011344069620",28.49,35.00,0,334.54,422.60,223.3,213.6,1.012,436926.3,436926.3,38592,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326016,604352.00
06/07/2016 15:00,2,7.592,ACTIVE,218.93,372.71,60.002,1465326003,"201051344000438","219011344069620",28.75,34.30,0,337.24,422.60,221.0,211.4,1.030,438919.9,438919.9,38597,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326017,604353.00
06/07/2016 15:00,2,7.609,ACTIVE,218.71,370.00,60.002,1465326003,"201051344000417","219011344069620",28.41,35.20,0,336.34,420.80,218.8,209.3,1.025,431345.0,431345.0,38760,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326018,604354.00
06/07/2016 15:00,2,7.262,ACTIVE,215.32,381.73,59.996,1465326003,"274151322000083","219011344069620",28.05,45.80,0,336.04,398.86,206.1,197.0,0.813,699364.5,699364.5,27548,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326019,604355.00
06/07/2016 15:00,2,7.584,ACTIVE,216.67,377.22,60.018,1465326003,"274151322000076","219011344069620",28.65,44.30,0,335.44,401.56,220.0,210.4,0.866,744818.0,744818.0,27548,0,0,0,L,1151911521,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326020,604356.00
06/07/2016 15:00,2,7.838,ACTIVE,220.97,373.31,60.002,1465326003,"201051344000868","219011344069620",29.02,26.00,0,339.65,424.41,230.2,220.2,1.030,426085.4,426085.4,33842,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326021,604357.00
06/07/2016 15:00,2,7.623,ACTIVE,215.77,367.00,59.965,1465326003,"274151322000095","219011344069620",28.57,45.80,0,335.14,402.46,220.6,211.0,0.800,737137.6,737137.6,27468,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326022,604358.00
06/07/2016 15:00,2,7.807,ACTIVE,222.32,376.31,59.996,1465326003,"201051344000988","219011344069620",29.08,28.80,0,340.55,428.91,230.0,220.1,1.039,423119.8,423119.8,34138,0,0,0,L,1122011218,0,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326023,604359.00
06/07/2016 15:00,2,7.861,ACTIVE,219.39,370.60,60.023,1465326003,"201051344001025","219011344069620",28.67,33.80,0,341.75,424.41,228.1,218.3,1.025,436974.6,436974.6,38649,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326024,604360.00
06/07/2016 15:00,2,7.822,ACTIVE,222.32,376.01,59.996,1465326003,"201051344000458","219011344069620",28.96,28.50,0,341.75,428.61,229.4,219.5,1.069,433959.6,433959.6,34059,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326025,604361.00
06/07/2016 15:00,2,7.844,ACTIVE,222.77,378.42,59.991,1465326003,"201051344000853","219011344069620",29.24,27.30,0,346.56,429.82,232.3,222.3,1.065,432651.8,432651.8,33663,0,0,0,L,1122011218,0,126.75,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326025,604362.00
06/07/2016 15:00,2,7.754,ALERT,218.03,368.20,59.996,1465326003,"201051344000685","219011344069620",28.47,31.80,0,305.08,422.30,223.6,213.8,1.074,438320.3,438320.3,38490,0,0,0,L,1122011218,0,125.62,123.59,0002,28,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326027,604363.00
06/07/2016 15:00,2,7.695,ACTIVE,219.39,372.41,59.986,1465326003,"201051344000917","219011344069620",28.78,31.80,0,341.45,422.90,224.3,214.6,1.034,435138.3,435138.3,38491,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326028,604364.00
06/07/2016 15:00,2,7.682,ALERT,218.03,370.30,59.996,1465326003,"201051344001145","219011344069620",28.71,30.50,0,307.78,422.60,223.2,213.6,1.030,440341.3,440341.3,38346,0,0,0,L,1122011218,0,124.94,123.81,0002,29,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326030,604365.00
06/07/2016 15:00,2,7.852,ACTIVE,219.84,374.51,59.991,1465326003,"201051344000651","219011344069620",28.33,31.80,0,340.85,422.90,225.2,215.5,1.030,432789.7,432789.7,38702,0,0,0,L,1122011218,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326031,604366.00
06/07/2016 15:00,2,7.113,ACTIVE,215.54,354.37,59.970,1465326003,"274151322000088","219011344069620",26.60,40.00,0,336.04,394.95,191.4,182.8,0.729,675863.0,675863.0,27210,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326032,604367.00
06/07/2016 15:00,2,4.932,ACTIVE,216.67,413.89,59.996,1465326003,"274151322000068","219011344069620",38.31,42.80,0,393.45,464.98,190.4,181.9,0.725,570557.0,570557.0,28756,0,0,0,L,1151911521,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326033,604368.00
06/07/2016 15:00,2,7.727,ACTIVE,219.16,369.10,59.991,1465326003,"201051344001135","219011344069620",28.55,31.80,0,338.14,422.60,223.3,213.6,1.016,428830.6,428830.6,38634,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326034,604369.00
06/07/2016 15:00,2,7.789,ACTIVE,220.06,371.81,59.996,1465326003,"201051344000594","219011344069620",28.78,36.30,0,340.25,425.01,227.0,217.2,1.025,437851.3,437851.3,34100,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326035,604370.00
06/07/2016 15:00,2,7.844,ACTIVE,219.61,371.51,59.981,1465326003,"201051344001203","219011344069620",28.43,33.50,0,342.05,423.50,225.8,216.1,1.043,435867.5,435867.5,38672,0,0,0,L,1122011218,0,126.30,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326036,604371.00
06/07/2016 15:00,2,7.211,ACTIVE,215.77,379.62,59.996,1465326003,"274151322000054","219011344069620",26.72,41.50,0,335.44,396.75,195.1,186.4,0.738,690329.5,690329.5,27237,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326037,604372.00
06/07/2016 15:00,2,7.818,ACTIVE,220.97,370.00,59.991,1465326003,"201051344000867","219011344069620",28.77,30.30,0,340.25,423.50,227.8,217.9,1.021,425301.6,425301.6,34105,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326038,604373.00
06/07/2016 15:00,2,7.598,ACTIVE,219.39,369.10,59.986,1465326003,"201051344001093","219011344069620",29.00,30.80,0,341.45,422.90,223.0,213.3,1.025,434352.1,434352.1,38545,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326039,604374.00
06/07/2016 15:00,2,7.812,ACTIVE,221.64,374.21,59.996,1465326003,"201051344000900","219011344069620",29.44,25.80,0,339.95,429.52,232.8,222.7,1.034,440965.5,440965.5,33500,0,0,0,L,1122011218,0,126.30,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326040,604375.00
06/07/2016 15:00,2,7.678,ACTIVE,221.64,373.91,59.996,1465326003,"201051344000648","219011344069620",29.00,27.80,0,340.25,427.11,225.4,215.6,1.016,432738.0,432738.0,33787,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326040,604376.00
06/07/2016 15:00,2,7.824,ACTIVE,222.10,376.92,59.991,1465326003,"201051344000569","219011344069620",29.14,27.30,0,339.34,429.22,231.1,221.1,1.056,442119.4,442119.4,33422,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326041,604377.00
06/07/2016 15:00,2,7.795,ACTIVE,222.10,375.11,59.996,1465326003,"201051344000983","219011344069620",29.10,28.00,0,339.65,428.61,229.8,219.9,1.061,433645.5,433645.5,33904,0,0,0,L,1122011218,0,126.30,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326042,604378.00
06/07/2016 15:00,2,7.814,ACTIVE,222.32,375.11,59.996,1465326003,"201051344001158","219011344069620",28.51,30.30,0,340.85,427.11,225.5,215.7,1.030,427852.5,427852.5,34164,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326043,604379.00
06/07/2016 15:00,2,7.766,ACTIVE,222.10,376.31,59.991,1465326003,"201051344000576","219011344069620",29.16,26.30,0,340.85,429.52,229.4,219.5,1.039,434905.1,434905.1,33575,0,0,0,L,1122011218,0,126.30,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326044,604380.00
06/07/2016 15:00,2,7.119,ACTIVE,215.54,365.49,59.991,1465326003,"274151322000087","219011344069620",26.70,50.20,0,333.93,394.95,192.4,183.8,0.729,663796.2,663796.2,27343,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326045,604381.00
06/07/2016 15:15,2,7.645,ACTIVE,221.64,375.11,59.959,1465326903,"201051344000645","219011344069620",28.82,26.50,0,342.95,427.71,222.9,213.2,0.994,434487.7,434487.7,33708,0,0,0,L,1122011218,0,126.30,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326904,604382.00
06/07/2016 15:15,2,6.924,ACTIVE,216.00,361.29,59.944,1465326903,"274151322000085","219011344069620",26.44,41.80,0,336.34,392.85,185.6,177.2,0.712,692073.7,692073.7,27246,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326905,604383.00
06/07/2016 15:15,2,7.643,ACTIVE,220.52,374.21,59.965,1465326903,"201051344000633","219011344069620",28.45,31.30,0,339.04,427.41,220.1,210.5,1.034,425637.2,425637.2,34189,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326906,604384.00
06/07/2016 15:15,2,7.541,ACTIVE,222.10,375.11,59.933,1465326903,"201051344000469","219011344069620",29.36,24.00,0,343.55,428.91,224.3,214.6,1.030,427068.7,427068.7,34124,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326907,604385.00
06/07/2016 15:15,2,7.436,ACTIVE,217.80,367.90,59.959,1465326903,"201051344000646","219011344069620",28.65,32.80,0,336.34,420.80,215.7,206.3,1.003,430357.1,430357.1,38672,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326908,604386.00
06/07/2016 15:15,2,6.967,ACTIVE,215.54,378.72,59.959,1465326903,"274151322000052","219011344069620",28.09,46.80,0,335.14,396.15,198.2,189.3,0.769,705786.4,705786.4,27478,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326909,604387.00
06/07/2016 15:15,2,7.705,ALERT,219.16,371.21,59.959,1465326903,"201051344000585","219011344069620",28.37,32.20,0,310.19,421.10,221.5,211.9,1.021,437389.3,437389.3,38677,0,0,0,L,1122011218,0,125.17,124.72,0002,28,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326911,604388.00
06/07/2016 15:15,2,7.375,ACTIVE,217.58,366.70,59.965,1465326903,"201051344001230","219011344069620",28.92,32.60,0,335.14,418.70,215.9,206.5,0.990,433903.7,433903.7,38483,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326911,604389.00
06/07/2016 15:15,2,7.471,ACTIVE,219.39,368.80,59.975,1465326903,"201051344000582","219011344069620",28.45,31.30,0,339.95,422.00,215.2,205.8,0.968,427318.1,427318.1,38637,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326912,604390.00
06/07/2016 15:15,2,7.492,ACTIVE,218.26,367.60,59.949,1465326903,"201051344000955","219011344069620",28.13,34.30,0,337.24,419.00,213.3,204.0,1.003,439806.5,439806.5,38576,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326913,604391.00
06/07/2016 15:15,2,4.709,ACTIVE,215.54,437.33,59.959,1465326903,"274151322000094","219011344069620",39.20,43.40,0,396.75,466.49,186.7,178.3,0.720,570734.1,570734.1,28549,0,0,0,L,1151911521,0,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326914,604392.00
06/07/2016 15:15,2,7.543,ACTIVE,222.10,373.01,59.954,1465326903,"201051344000579","219011344069620",28.78,33.00,0,344.15,427.41,219.9,210.3,1.025,441143.5,441143.5,14189,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326915,604393.00
06/07/2016 15:15,2,7.484,ACTIVE,217.80,366.70,59.959,1465326903,"201051344000890","219011344069620",28.47,34.80,0,336.64,419.90,215.7,206.3,0.981,436978.6,436978.6,38593,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326916,604394.00
06/07/2016 15:15,2,7.412,ACTIVE,218.48,368.20,59.959,1465326903,"201051344000438","219011344069620",28.53,34.00,0,339.04,420.50,214.0,204.6,0.968,438971.8,438971.8,38598,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326917,604395.00
06/07/2016 15:15,2,7.426,ACTIVE,218.26,367.90,59.965,1465326903,"201051344000417","219011344069620",28.13,35.20,0,338.44,418.39,211.4,202.2,0.999,431396.3,431396.3,38761,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326918,604396.00
06/07/2016 15:15,2,7.057,ACTIVE,214.87,357.08,59.933,1465326903,"274151322000083","219011344069620",27.83,47.00,0,335.74,396.45,198.6,189.8,0.809,699412.7,699412.7,27549,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326919,604397.00
06/07/2016 15:15,2,7.385,ACTIVE,216.45,358.88,59.954,1465326903,"274151322000076","219011344069620",28.37,46.60,0,336.04,399.76,211.8,202.5,0.840,744869.4,744869.4,27549,0,0,0,L,1151911521,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326920,604398.00
06/07/2016 15:15,2,7.650,ACTIVE,220.52,373.01,59.954,1465326903,"201051344000868","219011344069620",28.80,25.30,0,340.25,423.50,223.1,213.4,0.990,426139.7,426139.7,33843,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326920,604399.00
06/07/2016 15:15,2,7.395,ACTIVE,215.32,374.51,59.954,1465326903,"274151322000095","219011344069620",28.43,46.40,0,334.84,400.06,213.0,203.7,0.804,737189.2,737189.2,27469,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326921,604400.00
06/07/2016 15:15,2,7.562,ACTIVE,221.87,375.11,59.959,1465326903,"201051344000988","219011344069620",29.06,27.80,0,342.65,428.31,222.6,212.9,1.008,423173.9,423173.9,34139,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326922,604401.00
06/07/2016 15:15,2,7.594,ACTIVE,219.16,370.60,59.922,1465326903,"201051344001025","219011344069620",28.63,33.80,0,338.14,421.40,220.1,210.5,1.016,437028.1,437028.1,38650,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326923,604402.00
06/07/2016 15:15,2,7.586,ACTIVE,221.87,373.91,59.959,1465326903,"201051344000458","219011344069620",28.96,28.30,0,344.45,428.31,222.4,212.8,1.034,434013.6,434013.6,34060,0,0,0,L,1122011218,0,126.30,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326924,604403.00
06/07/2016 15:15,2,7.588,ACTIVE,222.32,375.11,59.954,1465326903,"201051344000853","219011344069620",29.26,26.00,0,345.66,428.91,224.7,215.0,1.034,432706.6,432706.6,33664,0,0,0,L,1122011218,0,126.75,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326925,604404.00
06/07/2016 15:15,2,7.518,ACTIVE,217.80,368.50,59.954,1465326903,"201051344000685","219011344069620",28.37,32.00,0,337.24,419.60,215.9,206.5,1.039,438372.7,438372.7,38492,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326926,604405.00
06/07/2016 15:15,2,7.432,ACTIVE,219.16,373.31,59.965,1465326903,"201051344000917","219011344069620",28.84,31.50,0,338.74,421.70,217.0,207.5,1.008,435191.0,435191.0,38492,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326927,604406.00
06/07/2016 15:15,2,7.477,ACTIVE,217.80,367.30,59.944,1465326903,"201051344001145","219011344069620",28.51,31.00,0,337.84,420.20,215.9,206.5,0.990,440393.7,440393.7,38348,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326928,604407.00
06/07/2016 15:15,2,7.578,ACTIVE,219.61,370.30,59.949,1465326903,"201051344000651","219011344069620",28.31,32.20,0,339.34,420.50,217.2,207.7,0.972,432842.3,432842.3,38703,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326929,604408.00
06/07/2016 15:15,2,6.918,ACTIVE,215.32,376.62,59.981,1465326903,"274151322000088","219011344069620",26.40,41.00,0,335.74,393.45,184.8,176.5,0.698,675907.7,675907.7,27211,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326930,604409.00
