ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 15:15,2,4.541,ACTIVE,216.22,434.93,59.949,1465326903,"274151322000068","219011344069620",39.68,43.40,0,388.94,465.28,182.6,174.4,0.698,570601.6,570601.6,28757,0,0,0,L,1151911521,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326931,604410.00
06/07/2016 15:15,2,7.410,ACTIVE,219.16,368.80,59.949,1465326903,"201051344001135","219011344069620",28.63,32.60,0,338.44,420.20,214.8,205.4,0.977,428882.7,428882.7,38635,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326931,604411.00
06/07/2016 15:15,2,7.621,ACTIVE,219.61,369.70,59.965,1465326903,"201051344000594","219011344069620",28.59,35.80,0,339.04,423.20,220.5,210.9,0.994,437904.7,437904.7,34101,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326932,604412.00
06/07/2016 15:15,2,7.438,ACTIVE,219.16,369.40,59.949,1465326903,"201051344001203","219011344069620",28.98,33.30,0,340.55,421.10,218.2,208.7,1.030,435920.5,435920.5,38673,0,0,0,L,1122011218,0,126.07,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326933,604413.00
06/07/2016 15:15,2,6.945,ACTIVE,215.32,374.21,59.944,1465326903,"274151322000054","219011344069620",26.74,42.80,0,335.74,394.65,187.9,179.5,0.716,690375.0,690375.0,27238,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326934,604414.00
06/07/2016 15:15,2,7.549,ACTIVE,220.52,372.11,59.959,1465326903,"201051344000867","219011344069620",28.92,29.00,0,340.85,422.30,221.2,211.5,0.994,425355.2,425355.2,34106,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326935,604415.00
06/07/2016 15:15,2,7.355,ACTIVE,219.16,371.21,59.954,1465326903,"201051344001093","219011344069620",28.92,30.50,0,339.95,419.90,215.4,206.0,0.972,434404.4,434404.4,38546,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326936,604416.00
06/07/2016 15:15,2,7.596,ACTIVE,221.19,374.21,59.959,1465326903,"201051344000900","219011344069620",29.26,25.30,0,341.75,428.31,225.1,215.4,1.003,441020.1,441020.1,33501,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326937,604417.00
06/07/2016 15:15,2,7.422,ACTIVE,220.97,371.81,59.965,1465326903,"201051344000648","219011344069620",29.12,26.50,0,342.65,427.71,218.9,209.4,0.990,432791.1,432791.1,33788,0,0,0,L,1122011218,0,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326938,604418.00
06/07/2016 15:15,2,7.482,ACTIVE,221.64,373.31,59.954,1465326903,"201051344000569","219011344069620",29.46,28.00,0,341.45,428.61,223.2,213.5,1.021,442173.6,442173.6,33423,0,0,0,L,1122011218,0,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326939,604419.00
06/07/2016 15:15,2,7.521,ACTIVE,221.64,374.21,59.965,1465326903,"201051344000983","219011344069620",29.22,27.30,0,340.25,428.61,222.6,212.9,1.021,433699.6,433699.6,33905,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326940,604420.00
06/07/2016 15:15,2,7.523,ACTIVE,221.87,373.61,59.954,1465326903,"201051344001158","219011344069620",28.67,29.30,0,344.15,427.11,218.7,209.2,0.999,427905.6,427905.6,34165,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326941,604421.00
06/07/2016 15:15,2,7.465,ACTIVE,221.64,373.91,59.938,1465326903,"201051344000576","219011344069620",29.38,26.00,0,343.25,429.22,222.1,212.4,1.003,434959.1,434959.1,33576,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326942,604422.00
06/07/2016 15:15,2,6.893,ACTIVE,215.32,367.90,59.965,1465326903,"274151322000087","219011344069620",26.64,52.80,0,335.74,392.55,185.8,177.4,0.694,663841.1,663841.1,27344,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465326943,604423.00
06/07/2016 15:30,2,7.973,ACTIVE,222.10,376.62,59.949,1465327803,"201051344000645","219011344069620",29.18,26.50,0,327.32,432.22,235.5,225.4,1.030,434535.3,434535.3,33709,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327804,604424.00
06/07/2016 15:30,2,7.170,ACTIVE,216.22,354.07,59.949,1465327803,"274151322000085","219011344069620",26.72,42.00,0,331.83,399.16,193.8,185.1,0.734,692112.9,692112.9,27247,0,0,0,L,1151911521,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327805,604425.00
06/07/2016 15:30,2,7.971,ALERT,221.19,375.41,59.954,1465327803,"201051344000633","219011344069620",28.94,30.80,0,304.78,432.52,233.7,223.6,1.083,425683.9,425683.9,34190,0,0,0,L,1122011218,0,126.07,125.85,0002,29,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327807,604426.00
06/07/2016 15:30,2,7.213,ACTIVE,222.10,373.91,59.954,1465327803,"201051344000469","219011344069620",29.74,23.50,0,324.32,432.82,217.3,207.8,1.012,427116.4,427116.4,34125,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327808,604427.00
06/07/2016 15:30,2,7.896,ACTIVE,218.93,370.60,59.965,1465327803,"201051344000646","219011344069620",28.59,32.40,0,318.61,429.22,228.4,218.5,1.061,430402.8,430402.8,38673,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327809,604428.00
06/07/2016 15:30,2,7.311,ACTIVE,216.22,358.88,59.954,1465327803,"274151322000052","219011344069620",28.21,46.60,0,332.43,402.77,208.8,199.6,0.826,705828.5,705828.5,27479,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327810,604429.00
06/07/2016 15:30,2,8.113,ACTIVE,220.29,373.61,59.949,1465327803,"201051344000585","219011344069620",28.88,32.20,0,321.61,427.41,237.2,227.1,1.087,437436.3,437436.3,38679,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327811,604430.00
06/07/2016 15:30,2,7.812,ACTIVE,218.48,370.60,59.965,1465327803,"201051344001230","219011344069620",29.24,32.40,0,319.81,428.01,231.3,221.3,1.065,433949.4,433949.4,38484,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327812,604431.00
06/07/2016 15:30,2,7.596,ACTIVE,219.84,370.90,59.959,1465327803,"201051344000582","219011344069620",28.33,30.50,0,319.51,428.61,217.4,207.9,0.963,427363.7,427363.7,38638,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327813,604432.00
06/07/2016 15:30,2,5.520,ACTIVE,217.35,362.19,59.954,1465327803,"201051344000955","219011344069620",28.80,34.00,0,319.51,427.11,160.9,153.4,0.760,439851.8,439851.8,38577,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327814,604433.00
06/07/2016 15:30,2,3.172,ACTIVE,215.09,443.04,59.954,1465327803,"274151322000094","219011344069620",40.24,43.00,0,337.84,470.39,129.8,123.3,0.504,570773.3,570773.3,28550,0,0,0,L,1151911521,0,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327814,604434.00
06/07/2016 15:30,2,6.521,ACTIVE,220.97,370.90,59.959,1465327803,"201051344000579","219011344069620",28.84,32.60,0,321.01,432.82,190.4,181.9,0.902,441190.3,441190.3,14190,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327815,604435.00
06/07/2016 15:30,2,6.139,ACTIVE,217.35,364.29,59.986,1465327803,"201051344000890","219011344069620",28.80,35.00,0,320.11,428.01,179.0,170.9,0.804,437024.3,437024.3,38594,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327816,604436.00
06/07/2016 15:30,2,5.062,ACTIVE,217.35,360.69,59.949,1465327803,"201051344000438","219011344069620",28.55,33.80,0,319.51,427.71,146.3,139.3,0.698,439017.1,439017.1,38599,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327817,604437.00
06/07/2016 15:30,2,5.424,ACTIVE,217.35,360.69,59.959,1465327803,"201051344000417","219011344069620",28.57,35.40,0,318.61,427.71,157.0,149.6,0.751,431441.1,431441.1,38762,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327818,604438.00
06/07/2016 15:30,2,4.541,ACTIVE,214.64,348.36,59.944,1465327803,"274151322000083","219011344069620",28.41,47.80,0,330.03,402.77,130.7,124.2,0.508,699454.9,699454.9,27550,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327819,604439.00
06/07/2016 15:30,2,5.918,ACTIVE,215.77,365.49,59.954,1465327803,"274151322000076","219011344069620",25.82,46.60,0,333.03,406.67,154.6,147.3,0.605,744914.4,744914.4,27550,0,0,0,L,1151911521,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327820,604440.00
06/07/2016 15:30,2,6.537,ACTIVE,219.39,366.40,59.965,1465327803,"201051344000868","219011344069620",28.23,25.00,0,324.32,431.92,187.5,179.1,0.857,426187.3,426187.3,33844,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327821,604441.00
06/07/2016 15:30,2,6.727,ACTIVE,215.09,378.72,59.959,1465327803,"274151322000095","219011344069620",28.61,47.50,0,328.52,405.77,194.9,186.2,0.734,737234.3,737234.3,27470,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327822,604442.00
06/07/2016 15:30,2,6.145,ACTIVE,220.74,371.81,59.959,1465327803,"201051344000988","219011344069620",29.32,27.30,0,323.72,432.82,182.4,174.2,0.835,423221.3,423221.3,34140,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327823,604443.00
06/07/2016 15:30,2,5.787,ACTIVE,217.80,362.79,59.959,1465327803,"201051344001025","219011344069620",28.49,33.80,0,323.41,428.31,167.1,159.4,0.778,437074.7,437074.7,38651,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327824,604444.00
06/07/2016 15:30,2,7.773,ACTIVE,222.10,376.31,59.954,1465327803,"201051344000458","219011344069620",29.06,28.00,0,321.01,432.82,228.7,218.8,1.056,434061.0,434061.0,34061,0,0,0,L,1122011218,0,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327825,604445.00
06/07/2016 15:30,2,7.840,ACTIVE,222.77,376.01,59.965,1465327803,"201051344000853","219011344069620",29.46,26.50,0,328.22,433.12,234.0,223.9,1.083,432754.5,432754.5,33665,0,0,0,L,1122011218,0,126.75,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327826,604446.00
06/07/2016 15:30,2,7.957,ACTIVE,218.26,369.10,59.970,1465327803,"201051344000685","219011344069620",28.78,31.50,0,318.30,427.71,232.0,222.0,1.105,438418.4,438418.4,38493,0,0,0,L,1122011218,0,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327827,604447.00
06/07/2016 15:30,2,7.766,ACTIVE,219.84,372.41,59.954,1465327803,"201051344000917","219011344069620",29.04,31.00,0,321.01,427.71,228.1,218.3,1.030,435237.0,435237.0,38493,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327828,604448.00
06/07/2016 15:30,2,7.801,ACTIVE,218.26,369.10,59.975,1465327803,"201051344001145","219011344069620",28.94,30.00,0,319.51,428.31,228.6,218.8,1.052,440439.4,440439.4,38349,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327828,604449.00
06/07/2016 15:30,2,7.875,ACTIVE,220.06,372.41,59.975,1465327803,"201051344000651","219011344069620",28.82,31.50,0,321.91,426.21,229.8,219.9,1.061,432888.3,432888.3,38704,0,0,0,L,1122011218,0,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327829,604450.00
06/07/2016 15:30,2,7.242,ACTIVE,215.54,357.38,59.965,1465327803,"274151322000088","219011344069620",26.56,41.00,0,332.73,399.46,194.8,186.1,0.725,675946.9,675946.9,27212,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327830,604451.00
06/07/2016 15:30,2,4.906,ACTIVE,216.67,427.71,59.959,1465327803,"274151322000068","219011344069620",38.96,44.00,0,375.41,470.69,193.9,185.2,0.747,570640.7,570640.7,28758,0,0,0,L,1151911521,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327831,604452.00
06/07/2016 15:30,2,7.619,ACTIVE,219.61,372.11,59.975,1465327803,"201051344001135","219011344069620",29.02,32.00,0,320.71,428.01,223.9,214.2,1.025,428928.4,428928.4,38636,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327832,604453.00
06/07/2016 15:30,2,7.746,ACTIVE,220.06,373.31,59.965,1465327803,"201051344000594","219011344069620",29.00,35.80,0,321.31,453.56,227.4,217.5,1.030,437951.7,437951.7,34102,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327833,604454.00
06/07/2016 15:30,2,7.654,ACTIVE,219.84,369.40,59.975,1465327803,"201051344001203","219011344069620",29.20,33.50,0,319.51,428.01,226.3,216.5,1.021,435966.8,435966.8,38674,0,0,0,L,1122011218,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327834,604455.00
06/07/2016 15:30,2,7.135,ACTIVE,215.77,376.62,59.933,1465327803,"274151322000054","219011344069620",27.04,42.80,0,332.13,400.66,195.3,186.6,0.742,690414.9,690414.9,27239,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327835,604456.00
06/07/2016 15:30,2,7.914,ACTIVE,221.19,373.01,59.928,1465327803,"201051344000867","219011344069620",28.88,28.00,0,324.32,430.72,231.3,221.4,1.043,425402.4,425402.4,34107,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327836,604457.00
06/07/2016 15:30,2,7.594,ACTIVE,219.84,372.41,59.928,1465327803,"201051344001093","219011344069620",29.20,30.50,0,321.91,427.71,224.6,214.8,1.008,434450.1,434450.1,38547,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327837,604458.00
06/07/2016 15:30,2,7.729,ACTIVE,221.87,376.92,59.965,1465327803,"201051344000900","219011344069620",29.80,24.80,0,321.01,432.82,233.1,223.1,1.034,441068.2,441068.2,33502,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327838,604459.00
06/07/2016 15:30,2,7.756,ACTIVE,221.87,375.11,59.965,1465327803,"201051344000648","219011344069620",28.94,26.30,0,322.51,434.63,227.2,217.4,1.021,432837.9,432837.9,33789,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327839,604460.00
06/07/2016 15:30,2,7.842,ACTIVE,222.32,375.11,59.954,1465327803,"201051344000569","219011344069620",29.48,27.80,0,327.32,433.12,233.9,223.8,1.069,442221.4,442221.4,33424,0,0,0,L,1122011218,0,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327840,604461.00
06/07/2016 15:30,2,7.859,ACTIVE,222.32,375.41,59.965,1465327803,"201051344000983","219011344069620",29.38,27.00,0,322.81,433.72,233.7,223.6,1.074,433747.2,433747.2,33906,0,0,0,L,1122011218,0,126.30,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327841,604462.00
06/07/2016 15:30,2,7.832,ACTIVE,222.77,377.82,59.996,1465327803,"201051344001158","219011344069620",29.02,28.50,0,320.71,432.82,230.1,220.2,1.056,427952.3,427952.3,34166,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327842,604463.00
06/07/2016 15:30,2,7.828,ACTIVE,222.55,375.71,59.959,1465327803,"201051344000576","219011344069620",29.48,25.00,0,324.02,432.52,233.8,223.7,1.043,435006.6,435006.6,33577,0,0,0,L,1122011218,0,126.30,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327843,604464.00
06/07/2016 15:30,2,7.199,ACTIVE,216.00,366.10,59.954,1465327803,"274151322000087","219011344069620",26.84,52.50,0,332.13,399.16,195.6,186.9,0.738,663880.6,663880.6,27345,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465327844,604465.00
06/07/2016 15:45,2,7.291,ACTIVE,221.64,373.31,59.954,1465328704,"201051344000645","219011344069620",29.46,25.80,0,329.13,431.92,217.4,207.9,0.959,434583.3,434583.3,33710,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328705,604466.00
06/07/2016 15:45,2,6.617,ACTIVE,216.45,372.11,59.933,1465328704,"274151322000085","219011344069620",26.98,41.50,0,331.53,398.86,180.7,172.5,0.694,692152.8,692152.8,27248,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328706,604467.00
06/07/2016 15:45,2,7.230,ACTIVE,220.97,373.31,59.954,1465328704,"201051344000633","219011344069620",29.30,30.80,0,327.92,432.52,214.6,205.2,0.990,425731.5,425731.5,34192,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328706,604468.00
06/07/2016 15:45,2,7.285,ACTIVE,222.32,375.71,59.996,1465328704,"201051344000469","219011344069620",29.54,23.30,0,324.92,433.42,217.9,208.4,0.994,427164.6,427164.6,34126,0,0,0,L,1122011218,0,126.07,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328707,604469.00
06/07/2016 15:45,2,7.244,ACTIVE,218.48,370.60,59.986,1465328704,"201051344000646","219011344069620",28.61,32.60,0,320.41,428.31,209.8,200.6,0.981,430449.1,430449.1,38674,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328708,604470.00
06/07/2016 15:45,2,6.740,ACTIVE,216.22,374.51,59.954,1465328704,"274151322000052","219011344069620",28.11,46.00,0,330.93,401.86,191.9,183.3,0.751,705871.0,705871.0,27480,0,0,0,L,1151911521,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328709,604471.00
06/07/2016 15:45,2,7.449,ACTIVE,220.06,370.60,59.938,1465328704,"201051344000585","219011344069620",28.63,31.80,0,322.21,425.91,215.9,206.5,0.990,437483.9,437483.9,38680,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328710,604472.00
06/07/2016 15:45,2,7.164,ACTIVE,218.26,366.40,59.949,1465328704,"201051344001230","219011344069620",28.84,31.50,0,319.21,427.11,209.4,200.2,0.950,433995.5,433995.5,38485,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328711,604473.00
06/07/2016 15:45,2,7.156,ACTIVE,219.84,368.50,59.959,1465328704,"201051344000582","219011344069620",28.86,30.50,0,319.51,428.31,209.2,200.0,0.919,427409.9,427409.9,38639,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328712,604474.00
06/07/2016 15:45,2,7.104,ACTIVE,218.71,367.90,59.949,1465328704,"201051344000955","219011344069620",28.80,33.80,0,319.81,427.11,207.2,198.1,0.968,439897.6,439897.6,38578,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328713,604475.00
06/07/2016 15:45,2,4.471,ACTIVE,216.00,438.53,59.944,1465328704,"274151322000094","219011344069620",39.40,43.20,0,334.54,470.99,179.2,171.1,0.703,570812.7,570812.7,28551,0,0,0,L,1151911521,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328714,604476.00
06/07/2016 15:45,2,7.318,ACTIVE,222.32,374.51,59.954,1465328704,"201051344000579","219011344069620",28.86,31.80,0,328.82,432.52,213.9,204.5,0.999,441237.7,441237.7,14191,0,0,0,L,1122011218,0,126.30,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328715,604477.00
06/07/2016 15:45,2,7.127,ACTIVE,218.26,366.10,59.917,1465328704,"201051344000890","219011344069620",29.00,34.80,0,322.51,427.71,209.3,200.1,0.955,437070.7,437070.7,38595,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328716,604478.00
06/07/2016 15:45,2,7.137,ACTIVE,218.93,369.10,59.949,1465328704,"201051344000438","219011344069620",28.77,33.30,0,321.01,427.71,207.8,198.7,0.963,439063.1,439063.1,38600,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328717,604479.00
06/07/2016 15:45,2,7.145,ACTIVE,218.71,368.20,59.959,1465328704,"201051344000417","219011344069620",28.39,35.40,0,320.71,427.71,205.4,196.3,0.959,431486.7,431486.7,38763,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328718,604480.00
06/07/2016 15:45,2,6.768,ACTIVE,215.77,370.00,59.922,1465328704,"274151322000083","219011344069620",28.17,46.80,0,330.93,402.46,193.0,184.3,0.756,699497.7,699497.7,27551,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328718,604481.00
06/07/2016 15:45,2,7.068,ACTIVE,216.90,360.69,59.981,1465328704,"274151322000076","219011344069620",28.67,45.80,0,333.33,408.48,204.9,195.9,0.800,744960.0,744960.0,27551,0,0,0,L,1151911521,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328719,604482.00
06/07/2016 15:45,2,7.307,ACTIVE,220.74,371.51,59.954,1465328704,"201051344000868","219011344069620",29.26,24.00,0,326.72,431.92,216.6,207.2,0.972,426235.4,426235.4,33845,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328720,604483.00
06/07/2016 15:45,2,7.084,ACTIVE,215.77,377.22,59.949,1465328704,"274151322000095","219011344069620",28.75,46.20,0,330.03,406.07,206.3,197.2,0.787,737280.1,737280.1,27471,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328721,604484.00
06/07/2016 15:45,2,7.395,ACTIVE,222.10,374.51,59.949,1465328704,"201051344000988","219011344069620",28.80,26.50,0,323.72,433.12,215.8,206.3,0.977,423269.4,423269.4,34141,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328722,604485.00
06/07/2016 15:45,2,7.383,ACTIVE,219.61,367.90,59.949,1465328704,"201051344001025","219011344069620",28.57,33.50,0,321.91,428.31,213.5,204.1,0.946,437122.1,437122.1,38652,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328723,604486.00
06/07/2016 15:45,2,7.301,ACTIVE,221.64,373.61,59.938,1465328704,"201051344000458","219011344069620",29.20,27.80,0,325.52,432.22,215.7,206.3,1.012,434109.1,434109.1,34062,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328724,604487.00
06/07/2016 15:45,2,7.320,ACTIVE,222.32,374.51,59.949,1465328704,"201051344000853","219011344069620",29.46,26.30,0,329.43,434.93,218.3,208.8,1.003,432803.0,432803.0,33666,0,0,0,L,1122011218,0,126.75,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328725,604488.00
06/07/2016 15:45,2,7.195,ACTIVE,218.26,368.80,59.949,1465328704,"201051344000685","219011344069620",28.75,31.30,0,318.00,427.71,209.5,200.3,1.003,438464.9,438464.9,38494,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328726,604489.00
06/07/2016 15:45,2,7.135,ACTIVE,219.39,367.60,59.954,1465328704,"201051344000917","219011344069620",29.12,30.80,0,323.11,427.41,210.3,201.1,0.977,435283.7,435283.7,38494,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328727,604490.00
06/07/2016 15:45,2,7.197,ACTIVE,218.26,367.60,59.944,1465328704,"201051344001145","219011344069620",28.75,30.80,0,320.41,427.71,209.4,200.2,0.959,440485.9,440485.9,38350,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328728,604491.00
06/07/2016 15:45,2,7.219,ACTIVE,219.84,370.90,59.996,1465328704,"201051344000651","219011344069620",28.78,31.80,0,323.72,429.82,210.4,201.2,0.950,432935.1,432935.1,38705,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328729,604492.00
06/07/2016 15:45,2,6.590,ACTIVE,216.00,367.90,59.944,1465328704,"274151322000088","219011344069620",26.86,41.80,0,330.93,398.86,179.2,171.0,0.672,675986.8,675986.8,27213,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328730,604493.00
06/07/2016 15:45,2,4.426,ACTIVE,216.90,445.15,59.949,1465328704,"274151322000068","219011344069620",39.84,44.00,0,336.94,470.99,177.5,169.4,0.681,570680.3,570680.3,28759,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328730,604494.00
06/07/2016 15:45,2,7.160,ACTIVE,219.39,367.30,59.928,1465328704,"201051344001135","219011344069620",28.75,31.80,0,322.21,427.41,208.4,199.2,0.941,428974.7,428974.7,38637,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328731,604495.00
06/07/2016 15:45,2,7.303,ACTIVE,219.84,370.60,59.954,1465328704,"201051344000594","219011344069620",28.98,35.40,0,321.31,428.01,214.4,205.0,0.955,437999.3,437999.3,34103,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328732,604496.00
06/07/2016 15:45,2,7.217,ACTIVE,219.61,369.70,59.954,1465328704,"201051344001203","219011344069620",28.94,32.80,0,323.41,427.41,211.7,202.4,0.981,436013.8,436013.8,38675,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328733,604497.00
06/07/2016 15:45,2,6.670,ACTIVE,215.77,357.98,59.959,1465328704,"274151322000054","219011344069620",27.06,41.50,0,331.83,400.66,182.8,174.5,0.707,690455.5,690455.5,27240,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328734,604498.00
06/07/2016 15:45,2,7.301,ACTIVE,220.97,370.00,59.954,1465328704,"201051344000867","219011344069620",29.04,27.80,0,322.51,431.32,214.8,205.4,0.963,425450.1,425450.1,34108,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328735,604499.00
06/07/2016 15:45,2,6.945,ACTIVE,219.61,368.80,59.954,1465328704,"201051344001093","219011344069620",29.36,30.00,0,321.01,426.51,206.4,197.3,0.906,434496.3,434496.3,38548,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328736,604500.00
06/07/2016 15:45,2,6.412,ACTIVE,220.97,371.81,59.959,1465328704,"201051344000900","219011344069620",29.62,24.80,0,326.72,433.12,192.1,183.5,0.822,441116.6,441116.6,33503,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328737,604501.00
06/07/2016 15:45,2,5.916,ACTIVE,220.52,370.00,59.959,1465328704,"201051344000648","219011344069620",29.78,26.30,0,327.32,434.33,178.8,170.7,0.826,432885.1,432885.1,33790,0,0,0,L,1122011218,0,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328738,604502.00
06/07/2016 15:45,2,7.010,ACTIVE,221.42,371.81,59.959,1465328704,"201051344000569","219011344069620",29.64,26.80,0,324.32,432.82,210.4,201.2,0.968,442269.6,442269.6,33425,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328739,604503.00
06/07/2016 15:45,2,6.920,ACTIVE,221.64,372.11,59.959,1465328704,"201051344000983","219011344069620",29.80,26.00,0,327.02,434.63,208.8,199.6,0.950,433795.3,433795.3,33907,0,0,0,L,1122011218,0,126.07,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328740,604504.00
06/07/2016 15:45,2,6.547,ACTIVE,221.42,369.40,59.954,1465328704,"201051344001158","219011344069620",29.04,28.30,0,322.21,432.22,192.6,183.9,0.897,427999.5,427999.5,34167,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328740,604505.00
06/07/2016 15:45,2,6.766,ACTIVE,221.19,372.41,59.991,1465328704,"201051344000576","219011344069620",29.64,24.50,0,330.03,432.82,203.0,194.0,0.906,435054.5,435054.5,33578,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328742,604506.00
06/07/2016 15:45,2,5.789,ACTIVE,215.54,360.08,59.970,1465328704,"274151322000087","219011344069620",27.02,51.30,0,330.03,399.16,158.3,150.9,0.592,663920.8,663920.8,27346,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465328743,604507.00
06/07/2016 16:00,2,3.529,ACTIVE,217.80,357.38,59.986,1465329604,"201051344000645","219011344069620",29.20,26.80,0,329.43,432.22,104.3,98.8,0.477,434628.7,434628.7,33711,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329605,604508.00
06/07/2016 16:00,2,3.355,ACTIVE,214.41,346.86,59.975,1465329604,"274151322000085","219011344069620",27.06,40.80,0,332.43,398.26,92.1,86.9,0.349,692189.1,692189.1,27249,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329606,604509.00
06/07/2016 16:00,2,3.740,ACTIVE,217.58,358.88,59.975,1465329604,"201051344000633","219011344069620",28.80,30.00,0,322.81,432.22,109.2,103.5,0.517,425776.0,425776.0,34193,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329607,604510.00
06/07/2016 16:00,2,3.979,ACTIVE,218.26,359.78,59.954,1465329604,"201051344000469","219011344069620",29.78,23.80,0,325.22,433.12,120.1,114.0,0.575,427209.9,427209.9,34127,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329608,604511.00
06/07/2016 16:00,2,4.348,ACTIVE,216.00,356.18,59.975,1465329604,"201051344000646","219011344069620",26.74,32.00,0,319.81,429.52,118.2,112.1,0.583,430491.7,430491.7,38675,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329609,604512.00
06/07/2016 16:00,2,4.201,ACTIVE,214.64,353.17,59.991,1465329604,"274151322000052","219011344069620",28.21,44.30,0,332.43,401.86,120.0,113.9,0.477,705909.5,705909.5,27481,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329610,604513.00
06/07/2016 16:00,2,4.025,ACTIVE,217.13,356.78,59.991,1465329604,"201051344000585","219011344069620",28.96,31.30,0,323.41,426.81,118.1,112.0,0.552,437527.9,437527.9,38681,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329611,604514.00
06/07/2016 16:00,2,3.959,ACTIVE,216.00,355.58,60.012,1465329604,"201051344001230","219011344069620",29.04,31.30,0,318.91,426.81,116.6,110.6,0.548,434038.0,434038.0,38486,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329612,604515.00
06/07/2016 16:00,2,4.473,ACTIVE,217.35,359.48,59.996,1465329604,"201051344000582","219011344069620",28.92,30.80,0,320.41,428.61,131.0,124.5,0.592,427452.4,427452.4,38640,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329613,604516.00
06/07/2016 16:00,2,3.986,ACTIVE,216.00,355.58,59.949,1465329604,"201051344000955","219011344069620",28.96,32.80,0,319.51,427.11,116.8,110.8,0.548,439939.6,439939.6,38579,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329614,604517.00
06/07/2016 16:00,2,2.379,ACTIVE,214.41,417.79,59.986,1465329604,"274151322000094","219011344069620",39.22,41.80,0,342.65,468.89,93.8,88.6,0.358,570848.4,570848.4,28552,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329615,604518.00
06/07/2016 16:00,2,3.555,ALERT,217.80,356.78,59.991,1465329604,"201051344000579","219011344069620",28.88,32.20,0,312.29,433.12,104.0,98.4,0.486,441281.8,441281.8,14192,0,0,0,L,1122011218,0,124.04,123.81,0002,25,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329616,604519.00
06/07/2016 16:00,2,3.385,ACTIVE,215.77,354.37,59.986,1465329604,"201051344000890","219011344069620",29.24,34.30,0,321.01,428.31,100.2,94.8,0.451,437113.2,437113.2,38596,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329617,604520.00
06/07/2016 16:00,2,3.477,ACTIVE,216.22,355.28,59.981,1465329604,"201051344000438","219011344069620",28.69,33.30,0,320.11,428.01,100.9,95.5,0.477,439105.2,439105.2,38601,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329618,604521.00
06/07/2016 16:00,2,3.414,ACTIVE,216.00,354.07,59.981,1465329604,"201051344000417","219011344069620",28.43,34.30,0,319.21,427.11,98.4,93.0,0.468,431528.3,431528.3,38764,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329619,604522.00
06/07/2016 16:00,2,3.254,ACTIVE,214.19,358.88,59.981,1465329604,"274151322000083","219011344069620",28.35,45.00,0,330.93,402.16,93.5,88.3,0.367,699536.4,699536.4,27552,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329620,604523.00
06/07/2016 16:00,2,3.471,ACTIVE,214.64,357.38,59.975,1465329604,"274151322000076","219011344069620",28.96,43.20,0,332.43,405.47,101.8,96.4,0.402,745001.1,745001.1,27552,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329621,604524.00
06/07/2016 16:00,2,3.656,ACTIVE,217.13,356.78,59.975,1465329604,"201051344000868","219011344069620",29.40,24.80,0,326.72,431.32,108.9,103.2,0.504,426280.3,426280.3,33846,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329622,604525.00
06/07/2016 16:00,2,3.465,ACTIVE,214.41,354.07,59.991,1465329604,"274151322000095","219011344069620",29.06,44.30,0,332.13,405.47,102.0,96.5,0.384,737321.4,737321.4,27472,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329623,604526.00
06/07/2016 16:00,2,3.768,ACTIVE,217.80,359.78,59.991,1465329604,"201051344000988","219011344069620",28.96,27.30,0,327.02,433.12,110.6,104.8,0.517,423313.9,423313.9,34142,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329624,604527.00
06/07/2016 16:00,2,3.773,ACTIVE,216.45,355.28,59.991,1465329604,"201051344001025","219011344069620",28.92,32.60,0,321.61,427.41,110.6,104.8,0.499,437165.4,437165.4,38653,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329625,604528.00
06/07/2016 16:00,2,3.826,ACTIVE,218.03,358.88,59.991,1465329604,"201051344000458","219011344069620",29.66,28.00,0,325.82,432.82,115.0,109.1,0.561,434153.8,434153.8,34063,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329626,604529.00
06/07/2016 16:00,2,4.252,ACTIVE,218.93,362.79,59.991,1465329604,"201051344000853","219011344069620",29.74,25.80,0,343.55,431.92,128.2,121.8,0.619,432848.3,432848.3,33667,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329626,604530.00
06/07/2016 16:00,2,4.389,ACTIVE,216.45,358.28,59.986,1465329604,"201051344000685","219011344069620",28.90,31.30,0,320.11,428.01,128.4,122.0,0.628,438507.1,438507.1,38495,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329627,604531.00
06/07/2016 16:00,2,4.604,ALERT,217.58,360.99,60.002,1465329604,"201051344000917","219011344069620",29.54,30.50,0,308.69,426.81,137.7,131.0,0.658,435326.1,435326.1,38495,0,0,0,L,1122011218,0,124.49,124.27,0002,26,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329629,604532.00
06/07/2016 16:00,2,4.783,ACTIVE,216.90,359.18,59.986,1465329604,"201051344001145","219011344069620",28.86,30.00,0,322.21,427.11,140.1,133.3,0.654,440528.2,440528.2,38351,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329630,604533.00
06/07/2016 16:00,2,5.270,ACTIVE,218.26,363.09,59.991,1465329604,"201051344000651","219011344069620",29.02,31.30,0,322.21,425.91,154.9,147.6,0.716,432977.7,432977.7,38706,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329631,604534.00
06/07/2016 16:00,2,4.688,ACTIVE,214.87,367.00,59.991,1465329604,"274151322000088","219011344069620",27.47,40.00,0,332.13,398.86,130.2,123.8,0.491,676022.6,676022.6,27214,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329632,604535.00
06/07/2016 16:00,2,3.092,ACTIVE,215.77,422.60,59.991,1465329604,"274151322000068","219011344069620",38.92,42.50,0,383.53,466.79,120.6,114.5,0.455,570715.7,570715.7,28760,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329633,604536.00
06/07/2016 16:00,2,4.326,ACTIVE,217.13,358.28,59.975,1465329604,"201051344001135","219011344069620",28.96,32.00,0,321.61,426.81,126.9,120.6,0.588,429016.9,429016.9,38638,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329634,604537.00
06/07/2016 16:00,2,4.564,ACTIVE,217.58,359.48,60.002,1465329604,"201051344000594","219011344069620",28.86,34.80,0,322.21,428.01,133.3,126.7,0.610,438043.4,438043.4,34104,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329635,604538.00
06/07/2016 16:00,2,4.422,ALERT,217.35,358.28,59.975,1465329604,"201051344001203","219011344069620",29.02,32.20,0,309.59,427.41,130.1,123.6,0.614,436056.4,436056.4,38676,0,0,0,L,1122011218,0,124.94,123.36,0002,27,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329637,604539.00
06/07/2016 16:00,2,3.918,ACTIVE,214.87,349.86,59.986,1465329604,"274151322000054","219011344069620",27.53,40.20,0,331.83,400.06,109.4,103.7,0.420,690491.8,690491.8,27241,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329638,604540.00
06/07/2016 16:00,2,5.234,ACTIVE,218.71,363.09,59.970,1465329604,"201051344000867","219011344069620",29.58,28.00,0,325.22,427.11,156.6,149.2,0.694,425494.3,425494.3,34109,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329639,604541.00
06/07/2016 16:00,2,4.611,ALERT,217.35,360.38,59.981,1465329604,"201051344001093","219011344069620",29.58,30.00,0,309.59,426.81,138.0,131.3,0.623,434538.3,434538.3,38549,0,0,0,L,1122011218,0,124.49,123.59,0002,28,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329640,604542.00
06/07/2016 16:00,2,4.059,ACTIVE,217.80,360.08,59.981,1465329604,"201051344000900","219011344069620",29.72,25.00,0,340.25,431.92,122.2,116.0,0.561,441162.1,441162.1,33504,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329641,604543.00
06/07/2016 16:00,2,3.941,ACTIVE,217.80,358.88,59.981,1465329604,"201051344000648","219011344069620",29.12,26.50,0,327.62,433.42,116.4,110.4,0.548,432929.0,432929.0,33791,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329642,604544.00
06/07/2016 16:00,2,3.932,ACTIVE,218.03,358.58,59.996,1465329604,"201051344000569","219011344069620",29.76,27.00,0,340.25,433.72,118.5,112.5,0.552,442314.6,442314.6,33426,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329643,604545.00
06/07/2016 16:00,2,3.895,ACTIVE,218.03,359.18,59.991,1465329604,"201051344000983","219011344069620",29.80,26.50,0,340.25,434.33,117.5,111.5,0.557,433840.1,433840.1,33908,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329644,604546.00
06/07/2016 16:00,2,3.898,ALERT,218.26,358.88,59.986,1465329604,"201051344001158","219011344069620",28.63,28.80,0,311.39,432.82,113.1,107.2,0.530,428042.9,428042.9,34168,0,0,0,L,1122011218,0,124.04,124.04,0002,26,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329646,604547.00
06/07/2016 16:00,2,3.865,ACTIVE,217.80,358.88,59.996,1465329604,"201051344000576","219011344069620",29.16,25.30,0,341.15,432.82,114.1,108.2,0.526,435099.2,435099.2,33579,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329647,604548.00
06/07/2016 16:00,2,3.266,ACTIVE,214.19,355.58,59.981,1465329604,"274151322000087","219011344069620",27.55,50.20,0,332.13,397.96,91.1,86.0,0.323,663956.7,663956.7,27347,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465329648,604549.00
06/07/2016 16:15,2,3.971,ACTIVE,217.35,358.58,59.944,1465330505,"201051344000645","219011344069620",29.28,26.00,0,328.52,432.52,117.7,111.7,0.535,434670.6,434670.6,33712,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330506,604550.00
06/07/2016 16:15,2,3.400,ACTIVE,213.51,357.08,59.965,1465330505,"274151322000085","219011344069620",27.81,39.30,0,331.83,400.66,95.8,90.5,0.362,692224.1,692224.1,27250,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330507,604551.00
