ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 16:15,2,3.824,ACTIVE,216.90,358.28,59.959,1465330505,"201051344000633","219011344069620",29.48,29.80,0,329.43,434.33,114.2,108.3,0.548,425817.6,425817.6,34194,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330507,604552.00
06/07/2016 16:15,2,4.307,ACTIVE,218.03,360.38,59.954,1465330505,"201051344000469","219011344069620",30.10,23.00,0,326.42,435.53,131.4,124.9,0.623,427252.0,427252.0,34128,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330508,604553.00
06/07/2016 16:15,2,5.008,ACTIVE,215.54,358.58,59.991,1465330505,"201051344000646","219011344069620",28.31,31.30,0,319.51,428.91,143.8,136.8,0.698,430532.4,430532.4,38676,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330509,604554.00
06/07/2016 16:15,2,4.721,ACTIVE,213.96,363.09,59.949,1465330505,"274151322000052","219011344069620",28.88,43.40,0,332.43,403.67,138.3,131.6,0.548,705946.7,705946.7,27482,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330510,604555.00
06/07/2016 16:15,2,5.805,ACTIVE,217.58,362.79,59.965,1465330505,"201051344000585","219011344069620",29.88,30.30,0,326.42,430.42,175.8,167.7,0.822,437569.8,437569.8,38682,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330511,604556.00
06/07/2016 16:15,2,5.902,ACTIVE,216.22,360.08,59.975,1465330505,"201051344001230","219011344069620",29.22,30.30,0,322.21,428.01,175.0,167.0,0.822,434078.5,434078.5,38487,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330512,604557.00
06/07/2016 16:15,2,5.857,ACTIVE,217.80,363.99,59.965,1465330505,"201051344000582","219011344069620",29.38,30.00,0,326.12,433.12,174.2,166.3,0.787,427492.9,427492.9,38641,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330513,604558.00
06/07/2016 16:15,2,5.498,ACTIVE,216.45,359.18,59.970,1465330505,"201051344000955","219011344069620",29.44,31.50,0,324.62,427.71,163.9,156.3,0.756,439980.0,439980.0,38580,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330514,604559.00
06/07/2016 16:15,2,3.504,ACTIVE,213.96,419.90,59.959,1465330505,"274151322000094","219011344069620",38.66,41.00,0,386.53,471.60,137.0,130.3,0.539,570882.9,570882.9,28553,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330515,604560.00
06/07/2016 16:15,2,6.051,ACTIVE,219.84,369.10,59.949,1465330505,"201051344000579","219011344069620",30.00,30.80,0,329.43,437.33,183.7,175.3,0.875,441323.5,441323.5,14194,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330516,604561.00
06/07/2016 16:15,2,5.869,ACTIVE,216.22,359.78,59.965,1465330505,"201051344000890","219011344069620",29.88,32.80,0,327.62,428.61,177.5,169.4,0.818,437153.9,437153.9,38597,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330517,604562.00
06/07/2016 16:15,2,5.379,ACTIVE,216.90,360.99,59.970,1465330505,"201051344000438","219011344069620",29.84,32.20,0,327.02,429.52,162.6,155.0,0.773,439145.8,439145.8,38602,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330518,604563.00
06/07/2016 16:15,2,5.221,ACTIVE,216.22,360.69,59.965,1465330505,"201051344000417","219011344069620",29.36,33.50,0,321.01,427.71,155.2,147.8,0.747,431568.4,431568.4,38765,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330518,604564.00
06/07/2016 16:15,2,4.689,ACTIVE,213.74,357.68,59.970,1465330505,"274151322000083","219011344069620",29.40,43.80,0,331.23,403.97,139.7,132.9,0.552,699574.0,699574.0,27553,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330519,604565.00
06/07/2016 16:15,2,4.941,ACTIVE,214.64,366.40,59.959,1465330505,"274151322000076","219011344069620",29.56,42.80,0,333.93,407.57,147.7,140.7,0.588,745041.1,745041.1,27553,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330520,604566.00
06/07/2016 16:15,2,5.055,ACTIVE,217.35,362.19,59.954,1465330505,"201051344000868","219011344069620",29.92,24.50,0,327.62,431.32,153.2,146.0,0.703,426322.5,426322.5,33847,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330521,604567.00
06/07/2016 16:15,2,4.910,ACTIVE,213.51,355.58,59.959,1465330505,"274151322000095","219011344069620",29.46,43.40,0,330.33,407.27,146.5,139.5,0.557,737361.6,737361.6,27473,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330522,604568.00
06/07/2016 16:15,2,4.963,ACTIVE,218.48,363.99,59.965,1465330505,"201051344000988","219011344069620",29.20,26.50,0,327.62,433.72,146.9,139.9,0.703,423356.0,423356.0,34143,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330523,604569.00
06/07/2016 16:15,2,5.521,ACTIVE,216.67,359.48,59.959,1465330505,"201051344001025","219011344069620",28.07,31.30,0,324.32,428.01,157.0,149.6,0.725,437207.2,437207.2,38654,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330524,604570.00
06/07/2016 16:15,2,6.715,ACTIVE,220.06,369.10,59.959,1465330505,"201051344000458","219011344069620",29.76,26.80,0,327.32,433.42,202.5,193.5,0.937,434196.0,434196.0,34064,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330525,604571.00
06/07/2016 16:15,2,6.141,ACTIVE,220.52,369.10,59.996,1465330505,"201051344000853","219011344069620",29.88,25.80,0,329.43,434.02,185.8,177.4,0.857,432891.0,432891.0,33668,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330526,604572.00
06/07/2016 16:15,2,6.914,ACTIVE,217.35,366.40,59.981,1465330505,"201051344000685","219011344069620",29.40,30.30,0,321.91,429.22,205.9,196.8,0.977,438548.1,438548.1,38496,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330527,604573.00
06/07/2016 16:15,2,6.416,ACTIVE,218.03,364.29,59.954,1465330505,"201051344000917","219011344069620",29.64,30.00,0,326.12,429.82,192.3,183.7,0.893,435367.1,435367.1,38497,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330528,604574.00
06/07/2016 16:15,2,5.787,ACTIVE,216.22,360.69,59.981,1465330505,"201051344001145","219011344069620",29.26,28.80,0,327.92,428.31,171.4,163.5,0.800,440569.2,440569.2,38352,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330529,604575.00
06/07/2016 16:15,2,6.219,ACTIVE,218.03,365.19,59.954,1465330505,"201051344000651","219011344069620",29.62,30.00,0,327.62,432.82,186.7,178.3,0.853,433019.0,433019.0,38707,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330530,604576.00
06/07/2016 16:15,2,4.926,ACTIVE,214.19,367.60,59.949,1465330505,"274151322000088","219011344069620",27.17,38.80,0,330.93,400.06,135.6,128.9,0.513,676057.7,676057.7,27215,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330531,604577.00
06/07/2016 16:15,2,4.109,ACTIVE,215.32,422.90,59.959,1465330505,"274151322000068","219011344069620",39.70,41.30,0,381.12,471.60,166.2,158.5,0.636,570750.3,570750.3,28761,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330532,604578.00
06/07/2016 16:15,2,7.416,ACTIVE,218.71,367.30,59.970,1465330505,"201051344001135","219011344069620",29.40,30.50,0,327.02,428.01,220.8,211.1,1.012,429057.8,429057.8,38639,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330533,604579.00
06/07/2016 16:15,2,7.303,ACTIVE,218.93,371.21,59.965,1465330505,"201051344000594","219011344069620",29.74,34.50,0,322.51,429.52,219.9,210.3,1.003,438085.5,438085.5,34105,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330534,604580.00
06/07/2016 16:15,2,7.703,ACTIVE,219.39,371.51,60.002,1465330505,"201051344001203","219011344069620",29.70,31.30,0,327.32,432.52,231.5,221.5,1.069,436097.9,436097.9,38678,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330535,604581.00
06/07/2016 16:15,2,6.875,ACTIVE,215.09,359.48,59.981,1465330505,"274151322000054","219011344069620",28.03,39.30,0,330.33,401.56,195.0,186.3,0.760,690527.7,690527.7,27242,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330536,604582.00
06/07/2016 16:15,2,8.479,ACTIVE,220.74,376.01,59.965,1465330505,"201051344000867","219011344069620",29.52,27.80,0,329.43,430.42,253.4,242.7,1.140,425536.4,425536.4,34110,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330537,604583.00
06/07/2016 16:15,2,7.941,ACTIVE,219.61,372.71,59.975,1465330505,"201051344001093","219011344069620",29.84,29.30,0,327.62,428.61,239.8,229.5,1.100,434579.1,434579.1,38551,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330538,604584.00
06/07/2016 16:15,2,8.184,ACTIVE,221.87,377.52,59.981,1465330505,"201051344000900","219011344069620",30.69,24.00,0,329.13,433.12,254.2,243.4,1.127,441205.0,441205.0,33505,0,0,0,L,1122011218,0,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330538,604585.00
06/07/2016 16:15,2,8.307,ACTIVE,221.64,377.22,59.981,1465330505,"201051344000648","219011344069620",29.42,25.50,0,327.62,434.02,247.4,236.9,1.123,432970.8,432970.8,33792,0,0,0,L,1122011218,0,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330539,604586.00
06/07/2016 16:15,2,8.176,ACTIVE,222.32,375.41,59.959,1465330505,"201051344000569","219011344069620",30.69,27.00,0,326.72,434.02,253.8,243.1,1.153,442357.4,442357.4,33427,0,0,0,L,1122011218,0,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330540,604587.00
06/07/2016 16:15,2,8.318,ACTIVE,222.32,376.92,59.981,1465330505,"201051344000983","219011344069620",30.06,25.80,0,327.32,433.72,252.9,242.2,1.167,433882.9,433882.9,33909,0,0,0,L,1122011218,0,126.30,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330541,604588.00
06/07/2016 16:15,2,8.410,ACTIVE,222.55,376.92,59.996,1465330505,"201051344001158","219011344069620",29.36,27.50,0,327.62,434.33,249.9,239.3,1.131,428084.8,428084.8,34170,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330542,604589.00
06/07/2016 16:15,2,8.248,ACTIVE,222.55,377.52,59.991,1465330505,"201051344000576","219011344069620",29.94,24.50,0,330.03,434.02,249.8,239.1,1.118,435141.7,435141.7,33580,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330543,604590.00
06/07/2016 16:15,2,7.551,ACTIVE,215.09,361.29,59.975,1465330505,"274151322000087","219011344069620",27.59,49.50,0,331.23,400.36,210.7,201.5,0.813,663992.4,663992.4,27348,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465330544,604591.00
06/07/2016 16:30,2,6.432,ACTIVE,218.26,365.49,59.991,1465331403,"201051344000645","219011344069620",29.72,25.80,0,320.71,431.32,193.6,185.0,0.871,434715.2,434715.2,33713,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331404,604592.00
06/07/2016 16:30,2,5.863,ACTIVE,213.51,351.37,59.928,1465331403,"274151322000085","219011344069620",27.61,40.00,0,326.12,397.66,163.9,156.3,0.632,692261.2,692261.2,27251,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331405,604593.00
06/07/2016 16:30,2,6.307,ACTIVE,218.48,365.19,59.975,1465331403,"201051344000633","219011344069620",29.26,29.50,0,318.91,426.81,187.0,178.6,0.884,425861.8,425861.8,34195,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331406,604594.00
06/07/2016 16:30,2,6.160,ACTIVE,219.61,368.20,59.959,1465331403,"201051344000469","219011344069620",29.62,24.00,0,318.00,432.82,184.7,176.4,0.849,427296.9,427296.9,34129,0,0,0,L,1122011218,0,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331407,604595.00
06/07/2016 16:30,2,5.139,ACTIVE,215.77,359.18,59.975,1465331403,"201051344000646","219011344069620",28.94,31.50,0,318.00,425.91,150.3,143.1,0.703,430575.6,430575.6,38677,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331408,604596.00
06/07/2016 16:30,2,4.104,ACTIVE,213.74,361.29,59.965,1465331403,"274151322000052","219011344069620",28.57,43.60,0,324.62,400.36,118.5,112.4,0.464,705986.0,705986.0,27483,0,0,0,L,1151911521,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331409,604597.00
06/07/2016 16:30,2,5.174,ACTIVE,216.67,360.69,59.944,1465331403,"201051344000585","219011344069620",28.77,30.50,0,320.11,427.71,150.7,143.5,0.716,437614.5,437614.5,38683,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331410,604598.00
06/07/2016 16:30,2,4.988,ACTIVE,215.32,357.68,59.959,1465331403,"201051344001230","219011344069620",29.34,31.00,0,317.10,420.80,148.2,141.1,0.698,434121.4,434121.4,38488,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331411,604599.00
06/07/2016 16:30,2,5.527,ACTIVE,217.35,362.49,59.981,1465331403,"201051344000582","219011344069620",29.08,30.30,0,317.10,427.41,162.8,155.2,0.760,427535.9,427535.9,38642,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331412,604600.00
06/07/2016 16:30,2,5.936,ACTIVE,216.22,360.38,59.965,1465331403,"201051344000955","219011344069620",29.16,32.00,0,317.10,424.71,175.4,167.4,0.831,440022.7,440022.7,38581,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331412,604601.00
06/07/2016 16:30,2,3.773,ACTIVE,213.96,429.52,59.954,1465331403,"274151322000094","219011344069620",39.76,41.50,0,357.08,472.20,152.2,145.0,0.597,570919.3,570919.3,28554,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331413,604602.00
06/07/2016 16:30,2,6.309,ACTIVE,219.61,369.40,59.965,1465331403,"201051344000579","219011344069620",29.44,31.30,0,321.61,432.22,188.1,179.6,0.879,441367.8,441367.8,14195,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331414,604603.00
06/07/2016 16:30,2,6.578,ACTIVE,216.45,364.29,59.981,1465331403,"201051344000890","219011344069620",29.02,33.30,0,319.21,425.31,193.2,184.6,0.893,437197.2,437197.2,38598,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331415,604604.00
06/07/2016 16:30,2,6.479,ACTIVE,217.13,363.99,59.959,1465331403,"201051344000438","219011344069620",29.10,32.40,0,316.80,425.91,190.9,182.3,0.906,439188.7,439188.7,38603,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331416,604605.00
06/07/2016 16:30,2,6.482,ACTIVE,217.13,363.09,59.944,1465331403,"201051344000417","219011344069620",29.08,34.30,0,316.80,423.50,190.7,182.1,0.906,431610.9,431610.9,38766,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331417,604606.00
06/07/2016 16:30,2,6.018,ACTIVE,213.96,351.07,59.965,1465331403,"274151322000083","219011344069620",28.63,43.80,0,326.42,400.96,174.3,166.4,0.694,699613.8,699613.8,27554,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331418,604607.00
06/07/2016 16:30,2,6.420,ACTIVE,214.87,358.58,59.959,1465331403,"274151322000076","219011344069620",28.96,42.30,0,326.12,403.37,188.3,179.8,0.747,745083.4,745083.4,27554,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331419,604608.00
06/07/2016 16:30,2,6.900,ACTIVE,218.71,367.90,59.959,1465331403,"201051344000868","219011344069620",29.38,24.80,0,318.91,426.81,205.3,196.2,0.932,426367.3,426367.3,33848,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331420,604609.00
06/07/2016 16:30,2,6.621,ACTIVE,213.96,364.89,59.949,1465331403,"274151322000095","219011344069620",29.22,43.80,0,324.92,404.27,196.0,187.3,0.742,737404.3,737404.3,27474,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331421,604610.00
06/07/2016 16:30,2,6.635,ACTIVE,219.84,368.50,59.959,1465331403,"201051344000988","219011344069620",29.04,26.80,0,320.71,432.52,194.8,186.1,0.884,423400.8,423400.8,34144,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331422,604611.00
06/07/2016 16:30,2,6.348,ACTIVE,217.58,365.49,59.933,1465331403,"201051344001025","219011344069620",29.26,31.80,0,318.00,427.11,188.1,179.6,0.849,437251.5,437251.5,38655,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331423,604612.00
06/07/2016 16:30,2,6.717,ACTIVE,220.06,371.81,59.938,1465331403,"201051344000458","219011344069620",29.52,27.50,0,318.61,432.52,200.9,192.0,0.941,434240.8,434240.8,34065,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331423,604613.00
06/07/2016 16:30,2,6.707,ACTIVE,220.74,370.60,59.986,1465331403,"201051344000853","219011344069620",29.94,25.50,0,324.92,431.92,203.4,194.4,0.941,432936.2,432936.2,33669,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331424,604614.00
06/07/2016 16:30,2,6.643,ACTIVE,216.67,364.29,59.965,1465331403,"201051344000685","219011344069620",29.08,30.50,0,318.00,424.71,195.7,187.0,0.928,438591.4,438591.4,38497,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331425,604615.00
06/07/2016 16:30,2,6.635,ACTIVE,217.80,364.59,59.970,1465331403,"201051344000917","219011344069620",29.10,30.50,0,319.51,426.51,195.4,186.7,0.910,435410.7,435410.7,38498,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331426,604616.00
06/07/2016 16:30,2,6.684,ACTIVE,216.67,363.39,59.975,1465331403,"201051344001145","219011344069620",28.78,30.30,0,318.91,425.61,194.8,186.1,0.906,440612.7,440612.7,38353,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331427,604617.00
06/07/2016 16:30,2,6.766,ACTIVE,218.26,366.40,59.986,1465331403,"201051344000651","219011344069620",29.18,31.00,0,320.41,425.31,199.9,191.1,0.910,433062.6,433062.6,38708,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331428,604618.00
06/07/2016 16:30,2,6.174,ACTIVE,214.19,352.27,59.959,1465331403,"274151322000088","219011344069620",27.49,38.80,0,327.02,397.05,172.0,164.1,0.654,676094.8,676094.8,27216,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331429,604619.00
06/07/2016 16:30,2,4.273,ACTIVE,215.09,422.30,59.970,1465331403,"274151322000068","219011344069620",39.34,42.00,0,357.68,472.80,170.4,162.6,0.654,570786.8,570786.8,28762,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331430,604620.00
06/07/2016 16:30,2,6.723,ACTIVE,217.80,365.80,59.965,1465331403,"201051344001135","219011344069620",29.22,31.00,0,319.51,425.31,198.9,190.0,0.919,429101.1,429101.1,38640,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331431,604621.00
06/07/2016 16:30,2,6.943,ACTIVE,217.35,366.10,59.970,1465331403,"201051344000594","219011344069620",29.46,33.80,0,316.50,427.71,207.3,198.1,0.955,438130.0,438130.0,34106,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331432,604622.00
06/07/2016 16:30,2,6.963,ACTIVE,218.03,365.19,59.970,1465331403,"201051344001203","219011344069620",28.90,32.20,0,318.61,427.11,203.7,194.7,0.946,436141.7,436141.7,38679,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331433,604623.00
06/07/2016 16:30,2,6.002,ACTIVE,214.19,356.48,59.954,1465331403,"274151322000054","219011344069620",27.61,39.00,0,326.12,398.86,167.8,160.0,0.645,690565.5,690565.5,27243,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331434,604624.00
06/07/2016 16:30,2,6.789,ACTIVE,218.71,366.10,59.986,1465331403,"201051344000867","219011344069620",29.24,28.00,0,321.61,426.51,201.0,192.1,0.902,425580.8,425580.8,34111,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331435,604625.00
06/07/2016 16:30,2,5.496,ACTIVE,216.67,361.59,59.981,1465331403,"201051344001093","219011344069620",29.32,29.30,0,318.91,425.61,163.1,155.4,0.734,434621.9,434621.9,38552,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331436,604626.00
06/07/2016 16:30,2,5.957,ACTIVE,218.48,365.80,59.965,1465331403,"201051344000900","219011344069620",29.90,24.50,0,318.30,432.52,180.3,172.1,0.826,441250.2,441250.2,33506,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331437,604627.00
06/07/2016 16:30,2,5.842,ACTIVE,218.71,364.89,59.991,1465331403,"201051344000648","219011344069620",29.44,26.00,0,317.70,432.22,174.0,166.0,0.795,433014.7,433014.7,33793,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331437,604628.00
06/07/2016 16:30,2,5.949,ACTIVE,218.93,366.10,59.975,1465331403,"201051344000569","219011344069620",29.62,26.50,0,322.51,431.62,178.4,170.3,0.835,442402.2,442402.2,33428,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331438,604629.00
06/07/2016 16:30,2,6.137,ACTIVE,219.39,366.10,59.965,1465331403,"201051344000983","219011344069620",29.52,26.50,0,321.61,432.52,183.7,175.3,0.862,433927.7,433927.7,33910,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331439,604630.00
06/07/2016 16:30,2,6.223,ACTIVE,219.39,365.49,59.975,1465331403,"201051344001158","219011344069620",28.82,28.00,0,318.30,432.22,181.6,173.3,0.844,428128.7,428128.7,34171,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331440,604631.00
06/07/2016 16:30,2,6.021,ACTIVE,219.16,364.59,59.996,1465331403,"201051344000576","219011344069620",29.54,24.30,0,320.11,431.92,179.8,171.7,0.822,435186.2,435186.2,33581,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331441,604632.00
06/07/2016 16:30,2,5.637,ACTIVE,213.74,357.38,59.965,1465331403,"274151322000087","219011344069620",27.57,49.30,0,324.02,397.35,157.4,150.0,0.592,664029.7,664029.7,27349,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465331442,604633.00
06/07/2016 16:45,2,5.625,ACTIVE,218.26,363.39,59.970,1465332303,"201051344000645","219011344069620",29.24,25.30,0,321.91,418.09,166.6,158.8,0.751,434754.9,434754.9,33714,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332304,604634.00
06/07/2016 16:45,2,5.020,ACTIVE,213.51,350.47,59.965,1465332303,"274151322000085","219011344069620",27.53,38.20,0,330.93,389.54,139.9,133.1,0.539,692294.3,692294.3,27252,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332305,604635.00
06/07/2016 16:45,2,5.623,ACTIVE,217.35,363.09,59.970,1465332303,"201051344000633","219011344069620",29.04,28.80,0,315.90,428.61,165.3,157.6,0.782,425901.2,425901.2,34196,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332306,604636.00
06/07/2016 16:45,2,5.527,ALERT,218.48,365.80,59.970,1465332303,"201051344000469","219011344069620",29.84,23.00,0,301.77,418.70,167.1,159.4,0.782,427336.7,427336.7,34130,0,0,0,L,1122011218,0,123.81,124.49,0002,19,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332308,604637.00
06/07/2016 16:45,2,5.512,ACTIVE,215.32,359.78,59.975,1465332303,"201051344000646","219011344069620",29.08,30.30,0,317.70,411.78,162.3,154.7,0.773,430614.2,430614.2,38678,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332309,604638.00
06/07/2016 16:45,2,5.045,ACTIVE,213.51,357.08,59.959,1465332303,"274151322000052","219011344069620",28.84,43.40,0,327.32,392.85,147.4,140.3,0.575,706021.0,706021.0,27484,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332310,604639.00
06/07/2016 16:45,2,5.709,ACTIVE,216.90,360.99,59.970,1465332303,"201051344000585","219011344069620",29.18,29.80,0,316.50,415.69,168.7,160.9,0.791,437654.7,437654.7,38684,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332311,604640.00
06/07/2016 16:45,2,5.375,ACTIVE,215.32,358.58,59.965,1465332303,"201051344001230","219011344069620",29.52,29.80,0,319.21,411.18,160.8,153.3,0.747,434159.8,434159.8,38489,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332312,604641.00
06/07/2016 16:45,2,5.479,ACTIVE,216.67,360.99,60.012,1465332303,"201051344000582","219011344069620",29.02,28.80,0,319.21,415.39,161.0,153.5,0.720,427574.3,427574.3,38643,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332313,604642.00
06/07/2016 16:45,2,5.396,ACTIVE,215.54,358.28,59.965,1465332303,"201051344000955","219011344069620",29.26,31.50,0,317.70,409.98,159.8,152.3,0.760,440060.8,440060.8,38582,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332313,604643.00
06/07/2016 16:45,2,3.420,ACTIVE,213.51,420.80,59.954,1465332303,"274151322000094","219011344069620",38.98,40.00,0,394.95,464.08,136.1,129.4,0.530,570951.5,570951.5,28555,0,0,0,L,1151911521,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332314,604644.00
06/07/2016 16:45,2,5.549,ACTIVE,218.26,364.89,59.965,1465332303,"201051344000579","219011344069620",29.40,30.30,0,319.81,417.49,165.3,157.6,0.787,441407.3,441407.3,14196,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332315,604645.00
06/07/2016 16:45,2,5.426,ACTIVE,215.32,358.58,59.970,1465332303,"201051344000890","219011344069620",29.42,32.40,0,317.10,411.78,161.7,154.1,0.734,437235.8,437235.8,38599,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332316,604646.00
06/07/2016 16:45,2,5.408,ACTIVE,216.22,360.99,59.965,1465332303,"201051344000438","219011344069620",29.26,32.20,0,318.00,410.28,160.2,152.7,0.756,439227.0,439227.0,38604,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332317,604647.00
06/07/2016 16:45,2,5.418,ACTIVE,215.77,359.18,59.970,1465332303,"201051344000417","219011344069620",28.92,32.60,0,318.00,410.28,158.7,151.3,0.756,431648.8,431648.8,38767,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332318,604648.00
06/07/2016 16:45,2,5.082,ACTIVE,213.29,367.60,59.965,1465332303,"274151322000083","219011344069620",28.90,42.50,0,330.33,393.15,148.8,141.7,0.583,699649.3,699649.3,27555,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332319,604649.00
06/07/2016 16:45,2,5.328,ACTIVE,214.19,364.89,59.959,1465332303,"274151322000076","219011344069620",29.18,40.80,0,330.93,395.85,157.4,150.0,0.623,745121.0,745121.0,27555,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332320,604650.00
06/07/2016 16:45,2,5.545,ACTIVE,217.13,363.39,59.970,1465332303,"201051344000868","219011344069620",29.48,24.00,0,318.91,418.09,165.6,157.9,0.760,426407.0,426407.0,33849,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332321,604651.00
06/07/2016 16:45,2,5.365,ACTIVE,213.06,349.56,59.965,1465332303,"274151322000095","219011344069620",29.26,41.50,0,327.32,395.85,158.9,151.5,0.601,737442.3,737442.3,27475,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332322,604652.00
06/07/2016 16:45,2,5.613,ACTIVE,218.26,365.19,59.975,1465332303,"201051344000988","219011344069620",29.14,25.80,0,321.91,418.09,165.7,158.0,0.769,423440.6,423440.6,34145,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332323,604653.00
06/07/2016 16:45,2,5.604,ACTIVE,216.45,358.28,59.933,1465332303,"201051344001025","219011344069620",29.12,31.00,0,318.61,411.48,165.2,157.6,0.747,437291.1,437291.1,38656,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332324,604654.00
06/07/2016 16:45,2,5.578,ALERT,218.26,363.39,59.954,1465332303,"201051344000458","219011344069620",29.30,27.00,0,302.07,419.00,165.5,157.8,0.787,434280.4,434280.4,34066,0,0,0,L,1122011218,0,124.27,124.04,0002,21,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332326,604655.00
06/07/2016 16:45,2,5.537,ALERT,218.71,367.00,59.959,1465332303,"201051344000853","219011344069620",29.72,25.00,0,302.68,418.39,166.6,158.9,0.778,432976.2,432976.2,33670,0,0,0,L,1122011218,0,124.49,124.49,0002,22,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332327,604656.00
06/07/2016 16:45,2,5.459,ACTIVE,215.54,360.38,59.975,1465332303,"201051344000685","219011344069620",29.16,30.00,0,316.20,411.18,161.3,153.7,0.787,438630.1,438630.1,38498,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332328,604657.00
06/07/2016 16:45,2,5.469,ACTIVE,216.22,361.89,59.970,1465332303,"201051344000917","219011344069620",29.26,29.00,0,320.71,411.18,162.1,154.5,0.760,435449.5,435449.5,38499,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332329,604658.00
06/07/2016 16:45,2,5.443,ACTIVE,215.54,360.38,59.954,1465332303,"201051344001145","219011344069620",29.30,29.00,0,318.30,411.78,161.6,154.1,0.756,440651.4,440651.4,38354,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332330,604659.00
06/07/2016 16:45,2,5.482,ACTIVE,216.67,359.18,59.970,1465332303,"201051344000651","219011344069620",29.24,29.50,0,319.51,415.09,162.3,154.7,0.742,433101.6,433101.6,38709,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332331,604660.00
06/07/2016 16:45,2,4.889,ACTIVE,213.06,354.07,59.949,1465332303,"274151322000088","219011344069620",27.81,38.00,0,328.52,389.24,137.7,131.0,0.517,676127.8,676127.8,27217,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332332,604661.00
06/07/2016 16:45,2,3.350,ACTIVE,214.19,428.31,59.954,1465332303,"274151322000068","219011344069620",39.78,40.20,0,397.35,463.18,135.1,128.5,0.517,570819.1,570819.1,28763,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332333,604662.00
06/07/2016 16:45,2,5.502,ACTIVE,216.22,358.58,59.922,1465332303,"201051344001135","219011344069620",28.77,30.00,0,318.00,410.88,160.2,152.7,0.738,429139.6,429139.6,38641,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332334,604663.00
06/07/2016 16:45,2,5.598,ALERT,216.67,362.79,59.965,1465332303,"201051344000594","219011344069620",28.96,33.30,0,305.68,417.49,164.3,156.6,0.756,438169.4,438169.4,34107,0,0,0,L,1122011218,0,123.36,123.14,0002,27,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332336,604664.00
06/07/2016 16:45,2,5.436,ACTIVE,216.45,358.58,59.949,1465332303,"201051344001203","219011344069620",29.36,31.30,0,318.61,414.19,161.7,154.1,0.751,436180.6,436180.6,38680,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332337,604665.00
06/07/2016 16:45,2,4.959,ACTIVE,213.51,365.49,59.981,1465332303,"274151322000054","219011344069620",27.91,38.20,0,329.43,391.04,140.1,133.3,0.544,690599.1,690599.1,27244,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332337,604666.00
06/07/2016 16:45,2,5.498,ALERT,217.35,361.59,59.991,1465332303,"201051344000867","219011344069620",29.38,27.00,0,305.98,416.89,163.6,156.0,0.747,425620.2,425620.2,34112,0,0,0,L,1122011218,0,124.04,123.59,0002,21,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332339,604667.00
06/07/2016 16:45,2,5.277,ACTIVE,216.22,359.78,59.954,1465332303,"201051344001093","219011344069620",29.52,28.50,0,318.61,410.28,157.7,150.3,0.725,434659.9,434659.9,38553,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332340,604668.00
06/07/2016 16:45,2,5.453,ACTIVE,217.80,363.99,59.954,1465332303,"201051344000900","219011344069620",30.02,24.00,0,321.31,420.80,165.8,158.1,0.760,441290.2,441290.2,33507,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332341,604669.00
06/07/2016 16:45,2,5.475,ACTIVE,217.80,363.69,59.959,1465332303,"201051344000648","219011344069620",29.14,25.50,0,320.41,418.39,161.6,154.1,0.742,433053.7,433053.7,33794,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332342,604670.00
06/07/2016 16:45,2,5.482,ACTIVE,217.80,363.09,59.970,1465332303,"201051344000569","219011344069620",29.76,25.80,0,318.61,418.70,165.3,157.6,0.773,442442.1,442442.1,33429,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332343,604671.00
06/07/2016 16:45,2,5.506,ALERT,218.03,363.09,59.959,1465332303,"201051344000983","219011344069620",29.68,25.30,0,305.38,419.30,165.5,157.8,0.782,433967.5,433967.5,33911,0,0,0,L,1122011218,0,124.04,123.81,0002,22,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332345,604672.00
06/07/2016 16:45,2,5.479,ACTIVE,218.48,363.39,59.965,1465332303,"201051344001158","219011344069620",29.34,27.30,0,320.11,417.49,162.7,155.1,0.756,428167.9,428167.9,34172,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332346,604673.00
06/07/2016 16:45,2,5.475,ACTIVE,218.26,364.89,59.970,1465332303,"201051344000576","219011344069620",29.52,24.30,0,322.81,418.70,163.7,156.0,0.756,435225.7,435225.7,33582,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332347,604674.00
06/07/2016 16:45,2,4.924,ACTIVE,213.29,349.26,59.981,1465332303,"274151322000087","219011344069620",27.89,47.50,0,331.53,390.14,139.0,132.2,0.513,664063.1,664063.1,27350,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465332347,604675.00
06/07/2016 17:00,2,4.959,ACTIVE,218.71,363.09,60.007,1465333203,"201051344000645","219011344069620",29.46,24.80,0,343.55,402.46,147.9,140.8,0.672,434792.1,434792.1,33715,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333204,604676.00
06/07/2016 17:00,2,4.387,ALERT,214.19,357.98,59.991,1465333203,"274151322000085","219011344069620",28.05,37.00,0,301.47,412.98,124.6,118.3,0.482,692325.4,692325.4,27253,0,0,0,L,1151911521,0,123.36,123.36,0002,30,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333206,604677.00
06/07/2016 17:00,2,4.971,ACTIVE,217.80,363.09,60.012,1465333203,"201051344000633","219011344069620",29.38,27.50,0,341.45,399.76,147.8,140.7,0.698,425938.3,425938.3,34197,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333207,604678.00
06/07/2016 17:00,2,4.924,ACTIVE,218.71,363.69,60.028,1465333203,"201051344000469","219011344069620",29.88,22.00,0,342.35,403.07,149.1,141.9,0.703,427374.1,427374.1,34132,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333208,604679.00
06/07/2016 17:00,2,4.824,ACTIVE,215.77,358.58,60.002,1465333203,"201051344000646","219011344069620",29.74,29.30,0,336.94,397.35,145.2,138.3,0.694,430650.6,430650.6,38679,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333209,604680.00
06/07/2016 17:00,2,4.432,ACTIVE,213.96,349.56,60.007,1465333203,"274151322000052","219011344069620",29.22,42.00,0,333.63,379.62,131.2,124.7,0.517,706053.9,706053.9,27485,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333210,604681.00
06/07/2016 17:00,2,5.059,ACTIVE,216.90,358.88,59.970,1465333203,"201051344000585","219011344069620",29.62,28.30,0,337.24,398.56,151.8,144.5,0.716,437692.6,437692.6,38685,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333211,604682.00
06/07/2016 17:00,2,4.729,ACTIVE,215.77,357.68,60.023,1465333203,"201051344001230","219011344069620",30.00,28.30,0,337.84,396.75,143.6,136.7,0.667,434195.8,434195.8,38490,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333212,604683.00
06/07/2016 17:00,2,4.824,ACTIVE,216.90,360.08,60.028,1465333203,"201051344000582","219011344069620",29.52,28.50,0,337.54,397.35,144.2,137.3,0.658,427610.4,427610.4,38644,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333213,604684.00
06/07/2016 17:00,2,4.775,ACTIVE,216.00,356.78,60.012,1465333203,"201051344000955","219011344069620",29.56,30.30,0,337.24,396.45,143.0,136.1,0.676,440096.7,440096.7,38583,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333214,604685.00
06/07/2016 17:00,2,2.955,ACTIVE,214.19,426.51,60.007,1465333203,"274151322000094","219011344069620",40.00,39.50,0,402.46,454.76,120.5,114.4,0.468,570981.6,570981.6,28556,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333214,604686.00
06/07/2016 17:00,2,4.971,ACTIVE,218.71,362.49,60.012,1465333203,"201051344000579","219011344069620",29.46,29.00,0,342.95,403.67,148.3,141.3,0.703,441444.4,441444.4,14197,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333215,604687.00
06/07/2016 17:00,2,4.873,ACTIVE,215.77,357.98,60.012,1465333203,"201051344000890","219011344069620",29.36,31.00,0,337.54,396.75,144.9,137.9,0.663,437272.0,437272.0,38600,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333216,604688.00
06/07/2016 17:00,2,4.801,ACTIVE,216.90,360.38,60.023,1465333203,"201051344000438","219011344069620",29.56,30.80,0,338.44,397.05,143.7,136.8,0.676,439263.0,439263.0,38605,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333217,604689.00
06/07/2016 17:00,2,4.838,ACTIVE,216.45,358.88,60.012,1465333203,"201051344000417","219011344069620",29.04,32.00,0,338.14,396.15,142.3,135.4,0.681,431684.4,431684.4,38768,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333218,604690.00
06/07/2016 17:00,2,4.531,ACTIVE,214.19,349.56,60.034,1465333203,"274151322000083","219011344069620",29.00,40.80,0,333.93,379.02,133.0,126.5,0.521,699682.6,699682.6,27556,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333219,604691.00
06/07/2016 17:00,2,4.689,ACTIVE,214.87,361.59,60.002,1465333203,"274151322000076","219011344069620",29.62,40.00,0,338.74,383.83,140.6,133.8,0.544,745156.3,745156.3,27556,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333220,604692.00
06/07/2016 17:00,2,4.918,ACTIVE,218.03,361.89,60.012,1465333203,"201051344000868","219011344069620",29.74,23.30,0,337.54,398.86,148.1,141.1,0.676,426444.2,426444.2,33850,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333221,604693.00
