ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 17:00,2,4.791,ACTIVE,213.96,364.29,60.007,1465333203,"274151322000095","219011344069620",29.40,39.80,0,333.03,381.12,142.6,135.7,0.530,737478.0,737478.0,27476,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333222,604694.00
06/07/2016 17:00,2,4.938,ACTIVE,218.71,364.59,60.002,1465333203,"201051344000988","219011344069620",29.64,25.50,0,342.35,403.37,148.3,141.2,0.689,423477.8,423477.8,34146,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333223,604695.00
06/07/2016 17:00,2,4.959,ACTIVE,216.90,359.78,60.002,1465333203,"201051344001025","219011344069620",29.60,29.50,0,337.54,398.56,148.6,141.5,0.667,437328.3,437328.3,38657,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333223,604696.00
06/07/2016 17:00,2,4.893,ACTIVE,218.71,362.79,60.007,1465333203,"201051344000458","219011344069620",29.96,25.50,0,343.25,401.56,148.5,141.4,0.712,434317.7,434317.7,34068,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333224,604697.00
06/07/2016 17:00,2,4.893,ACTIVE,219.39,365.49,60.007,1465333203,"201051344000853","219011344069620",30.10,24.50,0,344.45,403.97,149.1,142.0,0.707,433013.6,433013.6,33672,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333225,604698.00
06/07/2016 17:00,2,4.881,ACTIVE,216.00,360.08,60.012,1465333203,"201051344000685","219011344069620",29.24,28.80,0,338.14,397.35,144.6,137.6,0.720,438666.2,438666.2,38499,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333226,604699.00
06/07/2016 17:00,2,4.883,ACTIVE,216.90,359.78,60.007,1465333203,"201051344000917","219011344069620",29.42,28.50,0,337.24,397.35,145.4,138.4,0.667,435485.9,435485.9,38500,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333227,604700.00
06/07/2016 17:00,2,4.877,ACTIVE,216.22,360.08,60.018,1465333203,"201051344001145","219011344069620",29.46,27.50,0,338.44,397.05,145.4,138.5,0.681,440687.8,440687.8,38355,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333228,604701.00
06/07/2016 17:00,2,4.822,ACTIVE,217.13,358.88,60.007,1465333203,"201051344000651","219011344069620",29.84,29.00,0,337.24,397.05,145.8,138.8,0.654,433138.1,433138.1,38710,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333229,604702.00
06/07/2016 17:00,2,4.320,ACTIVE,214.19,360.38,60.007,1465333203,"274151322000088","219011344069620",28.09,35.60,0,334.54,376.62,122.9,116.7,0.460,676158.5,676158.5,27218,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333230,604703.00
06/07/2016 17:00,2,2.865,ACTIVE,215.09,434.63,60.002,1465333203,"274151322000068","219011344069620",40.75,40.40,0,400.96,453.86,118.2,112.2,0.451,570849.2,570849.2,28764,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333231,604704.00
06/07/2016 17:00,2,4.824,ACTIVE,216.67,357.68,59.996,1465333203,"201051344001135","219011344069620",29.60,28.80,0,337.84,397.35,144.5,137.6,0.658,429175.7,429175.7,38642,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333232,604705.00
06/07/2016 17:00,2,4.953,ACTIVE,217.35,361.59,60.034,1465333203,"201051344000594","219011344069620",29.52,32.20,0,337.54,398.26,148.1,141.0,0.685,438206.4,438206.4,34109,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333233,604706.00
06/07/2016 17:00,2,4.824,ACTIVE,217.13,357.98,59.996,1465333203,"201051344001203","219011344069620",29.74,29.80,0,338.44,397.05,145.3,138.3,0.685,436217.0,436217.0,38681,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333235,604707.00
06/07/2016 17:00,2,4.348,ALERT,214.41,362.79,59.996,1465333203,"274151322000054","219011344069620",28.51,36.30,0,302.07,383.23,125.5,119.2,0.477,690630.3,690630.3,27245,0,0,0,L,1151911521,0,123.14,123.59,0002,27,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333236,604708.00
06/07/2016 17:00,2,4.922,ACTIVE,218.03,360.69,60.002,1465333203,"201051344000867","219011344069620",29.56,26.30,0,338.14,397.05,147.4,140.4,0.672,425657.1,425657.1,34114,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333237,604709.00
06/07/2016 17:00,2,4.668,ACTIVE,217.13,358.58,60.002,1465333203,"201051344001093","219011344069620",29.92,27.30,0,337.54,395.85,141.4,134.6,0.632,434695.3,434695.3,38554,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333238,604710.00
06/07/2016 17:00,2,4.898,ACTIVE,218.48,363.09,60.002,1465333203,"201051344000900","219011344069620",29.94,23.50,0,338.44,403.07,148.6,141.5,0.681,441327.5,441327.5,33508,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333239,604711.00
06/07/2016 17:00,2,4.797,ACTIVE,218.48,362.49,59.991,1465333203,"201051344000648","219011344069620",29.84,24.50,0,342.65,400.66,144.9,137.9,0.658,433090.0,433090.0,33795,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333240,604712.00
06/07/2016 17:00,2,4.902,ACTIVE,218.71,361.89,59.991,1465333203,"201051344000569","219011344069620",29.84,25.30,0,339.34,401.56,148.1,141.0,0.689,442479.3,442479.3,33430,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333241,604713.00
06/07/2016 17:00,2,4.926,ACTIVE,218.93,362.79,59.981,1465333203,"201051344000983","219011344069620",29.78,24.50,0,340.55,402.46,148.5,141.4,0.703,434004.7,434004.7,33913,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333242,604714.00
06/07/2016 17:00,2,4.912,ACTIVE,218.93,362.49,59.981,1465333203,"201051344001158","219011344069620",29.42,26.00,0,342.65,401.86,146.3,139.3,0.685,428204.5,428204.5,34173,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333243,604715.00
06/07/2016 17:00,2,4.818,ACTIVE,218.93,364.59,59.991,1465333203,"201051344000576","219011344069620",29.98,23.50,0,342.95,403.07,146.2,139.2,0.676,435262.4,435262.4,33583,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333244,604716.00
06/07/2016 17:00,2,4.395,ACTIVE,214.41,352.27,59.975,1465333203,"274151322000087","219011344069620",28.01,45.80,0,324.92,400.66,124.6,118.3,0.468,664094.2,664094.2,27351,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465333245,604717.00
06/07/2016 17:15,2,4.498,ACTIVE,218.03,361.59,59.938,1465334103,"201051344000645","219011344069620",29.38,24.00,0,343.85,397.66,133.8,127.2,0.601,434825.5,434825.5,33716,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334104,604718.00
06/07/2016 17:15,2,3.908,ACTIVE,213.96,361.59,59.959,1465334103,"274151322000085","219011344069620",28.29,35.80,0,339.04,376.92,112.0,106.2,0.429,692353.3,692353.3,27255,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334105,604719.00
06/07/2016 17:15,2,4.395,ACTIVE,217.58,360.99,59.965,1465334103,"201051344000633","219011344069620",30.02,27.30,0,342.95,397.35,133.6,127.0,0.636,425971.7,425971.7,34198,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334106,604720.00
06/07/2016 17:15,2,4.426,ACTIVE,218.26,361.29,59.965,1465334103,"201051344000469","219011344069620",30.10,21.80,0,342.95,398.26,134.9,128.2,0.632,427407.7,427407.7,34133,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334107,604721.00
06/07/2016 17:15,2,4.396,ACTIVE,215.32,356.48,59.970,1465334103,"201051344000646","219011344069620",29.50,28.30,0,337.24,392.55,131.3,124.8,0.628,430683.3,430683.3,38680,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334108,604722.00
06/07/2016 17:15,2,3.941,ACTIVE,213.96,359.18,59.975,1465334103,"274151322000052","219011344069620",29.48,39.30,0,338.14,378.72,117.7,111.6,0.460,706083.2,706083.2,27486,0,0,0,L,1151911521,0,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334109,604723.00
06/07/2016 17:15,2,4.623,ACTIVE,216.45,357.98,59.954,1465334103,"201051344000585","219011344069620",29.30,27.50,0,337.84,393.45,137.3,130.6,0.628,437726.8,437726.8,38686,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334109,604724.00
06/07/2016 17:15,2,4.322,ACTIVE,215.32,354.67,59.959,1465334103,"201051344001230","219011344069620",29.58,27.50,0,337.84,391.34,129.4,123.0,0.597,434228.1,434228.1,38491,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334111,604725.00
06/07/2016 17:15,2,4.412,ACTIVE,216.67,358.58,59.965,1465334103,"201051344000582","219011344069620",29.10,28.30,0,338.14,392.25,130.1,123.7,0.592,427642.9,427642.9,38645,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334112,604726.00
06/07/2016 17:15,2,4.258,ACTIVE,215.54,355.88,59.975,1465334103,"201051344000955","219011344069620",29.88,29.50,0,338.74,390.74,128.8,122.4,0.614,440128.8,440128.8,38584,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334113,604727.00
06/07/2016 17:15,2,2.680,ACTIVE,213.74,429.22,59.938,1465334103,"274151322000094","219011344069620",39.54,38.00,0,402.46,455.67,107.7,102.0,0.424,571008.3,571008.3,28557,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334113,604728.00
06/07/2016 17:15,2,4.443,ALERT,218.26,361.59,59.959,1465334103,"201051344000579","219011344069620",29.84,28.30,0,289.75,406.97,134.4,127.8,0.636,441477.8,441477.8,14198,0,0,0,L,1122011218,0,124.27,124.04,0002,22,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334115,604729.00
06/07/2016 17:15,2,4.385,ACTIVE,215.09,354.67,59.965,1465334103,"201051344000890","219011344069620",29.48,30.00,0,339.04,392.25,131.0,124.5,0.601,437304.7,437304.7,38601,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334116,604730.00
06/07/2016 17:15,2,4.340,ACTIVE,215.77,356.78,59.975,1465334103,"201051344000438","219011344069620",29.56,30.00,0,338.44,391.94,129.9,123.4,0.614,439295.4,439295.4,38606,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334117,604731.00
06/07/2016 17:15,2,4.320,ACTIVE,215.54,355.88,59.970,1465334103,"201051344000417","219011344069620",29.36,30.80,0,337.54,391.64,128.5,122.1,0.614,431716.5,431716.5,38769,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334118,604732.00
06/07/2016 17:15,2,4.064,ACTIVE,213.74,356.18,59.965,1465334103,"274151322000083","219011344069620",29.06,38.80,0,337.84,379.02,119.7,113.6,0.473,699712.5,699712.5,27557,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334119,604733.00
06/07/2016 17:15,2,4.182,ACTIVE,214.19,349.26,59.959,1465334103,"274151322000076","219011344069620",29.88,38.00,0,339.65,381.42,126.6,120.3,0.504,745187.9,745187.9,27557,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334120,604734.00
06/07/2016 17:15,2,4.420,ACTIVE,217.13,359.78,59.970,1465334103,"201051344000868","219011344069620",29.94,22.80,0,339.04,395.55,134.1,127.5,0.614,426477.6,426477.6,33851,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334121,604735.00
06/07/2016 17:15,2,4.295,ACTIVE,213.74,362.19,59.965,1465334103,"274151322000095","219011344069620",29.52,38.60,0,338.44,380.82,128.4,122.0,0.482,737510.1,737510.1,27477,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334122,604736.00
06/07/2016 17:15,2,4.471,ACTIVE,218.03,361.59,59.981,1465334103,"201051344000988","219011344069620",29.68,24.80,0,323.41,406.37,134.3,127.7,0.632,423511.4,423511.4,34147,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334123,604737.00
06/07/2016 17:15,2,4.523,ACTIVE,216.22,357.38,59.970,1465334103,"201051344001025","219011344069620",29.34,29.00,0,338.74,393.15,134.5,127.9,0.610,437361.8,437361.8,38658,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334123,604738.00
06/07/2016 17:15,2,4.469,ACTIVE,218.03,360.69,59.970,1465334103,"201051344000458","219011344069620",29.74,25.00,0,343.55,397.35,134.6,128.0,0.650,434351.2,434351.2,34069,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334124,604739.00
06/07/2016 17:15,2,4.492,ACTIVE,218.26,361.89,59.975,1465334103,"201051344000853","219011344069620",29.72,23.30,0,343.85,397.96,135.2,128.6,0.636,433047.4,433047.4,33673,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334125,604740.00
06/07/2016 17:15,2,4.363,ACTIVE,215.54,356.48,59.970,1465334103,"201051344000685","219011344069620",29.58,28.00,0,338.74,392.55,130.7,124.2,0.636,438698.9,438698.9,38500,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334126,604741.00
06/07/2016 17:15,2,4.338,ACTIVE,216.00,356.78,59.981,1465334103,"201051344000917","219011344069620",29.96,28.00,0,337.84,391.94,131.7,125.1,0.614,435518.8,435518.8,38501,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334127,604742.00
06/07/2016 17:15,2,4.400,ACTIVE,215.54,356.18,59.954,1465334103,"201051344001145","219011344069620",29.56,28.00,0,338.14,391.94,131.8,125.3,0.614,440720.6,440720.6,38356,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334128,604743.00
06/07/2016 17:15,2,4.436,ACTIVE,216.45,357.68,59.970,1465334103,"201051344000651","219011344069620",29.40,28.30,0,338.14,391.94,132.2,125.7,0.610,433171.0,433171.0,38711,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334129,604744.00
06/07/2016 17:15,2,3.848,ACTIVE,213.74,353.17,59.959,1465334103,"274151322000088","219011344069620",28.31,35.20,0,338.44,376.62,110.3,104.5,0.424,676186.1,676186.1,27219,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334130,604745.00
06/07/2016 17:15,2,2.668,ACTIVE,214.64,434.33,59.933,1465334103,"274151322000068","219011344069620",39.78,39.00,0,400.96,457.17,107.9,102.2,0.402,570876.0,570876.0,28765,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334131,604746.00
06/07/2016 17:15,2,4.367,ACTIVE,216.00,355.58,59.970,1465334103,"201051344001135","219011344069620",29.52,28.30,0,338.74,391.34,130.6,124.1,0.610,429208.3,429208.3,38643,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334131,604747.00
06/07/2016 17:15,2,4.506,ACTIVE,216.67,357.98,59.986,1465334103,"201051344000594","219011344069620",29.42,31.00,0,337.54,393.45,134.2,127.6,0.623,438239.9,438239.9,34110,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334132,604748.00
06/07/2016 17:15,2,4.422,ACTIVE,216.22,356.78,59.965,1465334103,"201051344001203","219011344069620",29.30,28.50,0,338.74,392.25,131.2,124.7,0.601,436249.7,436249.7,38682,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334133,604749.00
06/07/2016 17:15,2,3.914,ACTIVE,213.74,360.99,59.975,1465334103,"274151322000054","219011344069620",28.49,35.00,0,338.44,378.42,113.0,107.1,0.429,690658.5,690658.5,27247,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334134,604750.00
06/07/2016 17:15,2,4.400,ACTIVE,217.58,358.88,60.007,1465334103,"201051344000867","219011344069620",29.96,25.30,0,339.34,394.35,133.5,127.0,0.601,425690.3,425690.3,34115,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334135,604751.00
06/07/2016 17:15,2,4.236,ACTIVE,216.00,356.78,59.922,1465334103,"201051344001093","219011344069620",29.74,26.30,0,337.84,390.44,127.6,121.3,0.583,434727.1,434727.1,38555,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334136,604752.00
06/07/2016 17:15,2,4.430,ACTIVE,217.80,360.99,59.965,1465334103,"201051344000900","219011344069620",30.04,23.30,0,343.25,397.66,134.7,128.1,0.610,441361.0,441361.0,33509,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334137,604753.00
06/07/2016 17:15,2,4.354,ACTIVE,217.80,360.99,59.970,1465334103,"201051344000648","219011344069620",29.82,24.30,0,343.85,397.35,131.5,125.0,0.614,433122.8,433122.8,33796,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334138,604754.00
06/07/2016 17:15,2,4.404,ACTIVE,218.03,361.29,59.954,1465334103,"201051344000569","219011344069620",30.12,24.50,0,343.25,397.05,134.3,127.7,0.619,442512.7,442512.7,33431,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334139,604755.00
06/07/2016 17:15,2,4.453,ACTIVE,218.03,360.99,59.970,1465334103,"201051344000983","219011344069620",29.92,24.30,0,342.35,397.96,135.0,128.4,0.636,434038.3,434038.3,33914,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334140,604756.00
06/07/2016 17:15,2,4.473,ALERT,218.26,361.29,59.975,1465334103,"201051344001158","219011344069620",29.24,25.00,0,294.56,406.67,132.5,125.9,0.619,428237.4,428237.4,34174,0,0,0,L,1122011218,0,124.27,123.81,0002,23,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334142,604757.00
06/07/2016 17:15,2,4.365,ACTIVE,218.26,361.29,59.959,1465334103,"201051344000576","219011344069620",30.02,23.30,0,343.85,397.66,132.7,126.1,0.614,435295.6,435295.6,33584,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334143,604758.00
06/07/2016 17:15,2,3.947,ACTIVE,213.96,350.47,59.970,1465334103,"274151322000087","219011344069620",28.23,44.00,0,336.34,377.52,112.7,106.9,0.407,664122.2,664122.2,27352,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465334144,604759.00
06/07/2016 17:30,2,3.953,ACTIVE,217.13,357.08,59.975,1465335003,"201051344000645","219011344069620",29.80,24.00,0,339.34,392.25,119.3,113.3,0.544,434855.6,434855.6,33717,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335004,604760.00
06/07/2016 17:30,2,3.416,ACTIVE,213.29,352.27,59.965,1465335003,"274151322000085","219011344069620",28.69,33.50,0,334.24,373.01,99.3,93.9,0.380,692378.3,692378.3,27256,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335005,604761.00
06/07/2016 17:30,2,3.971,ACTIVE,216.45,357.38,59.981,1465335003,"201051344000633","219011344069620",29.68,26.00,0,338.14,390.74,119.4,113.4,0.570,426001.7,426001.7,34199,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335006,604762.00
06/07/2016 17:30,2,3.953,ACTIVE,217.13,358.28,59.970,1465335003,"201051344000469","219011344069620",30.04,21.80,0,338.74,392.25,120.3,114.2,0.570,427438.0,427438.0,34134,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335007,604763.00
06/07/2016 17:30,2,3.889,ACTIVE,214.64,353.77,59.965,1465335003,"201051344000646","219011344069620",29.74,27.30,0,333.63,388.04,117.1,111.1,0.557,430712.9,430712.9,38681,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335008,604764.00
06/07/2016 17:30,2,3.465,ACTIVE,213.29,355.88,59.991,1465335003,"274151322000052","219011344069620",29.58,38.40,0,333.93,374.81,103.7,98.2,0.407,706109.5,706109.5,27487,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335009,604765.00
06/07/2016 17:30,2,4.094,ACTIVE,215.77,354.67,59.975,1465335003,"201051344000585","219011344069620",29.84,26.30,0,325.52,404.27,123.6,117.4,0.575,437757.9,437757.9,38687,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335010,604766.00
06/07/2016 17:30,2,3.787,ACTIVE,214.64,352.87,59.959,1465335003,"201051344001230","219011344069620",30.12,26.80,0,333.33,383.53,115.6,109.6,0.539,434257.2,434257.2,38492,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335011,604767.00
06/07/2016 17:30,2,3.871,ALERT,216.00,354.37,59.965,1465335003,"201051344000582","219011344069620",29.60,27.00,0,305.38,405.47,116.1,110.1,0.535,427672.0,427672.0,38646,0,0,0,L,1122011218,0,123.81,122.91,0002,22,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335012,604768.00
06/07/2016 17:30,2,3.758,ACTIVE,214.64,353.17,59.970,1465335003,"201051344000955","219011344069620",30.14,28.30,0,335.14,385.63,114.7,108.8,0.552,440157.8,440157.8,38585,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335013,604769.00
06/07/2016 17:30,2,2.383,ACTIVE,213.06,417.79,59.975,1465335003,"274151322000094","219011344069620",39.06,37.00,0,400.66,458.97,93.7,88.5,0.367,571032.1,571032.1,28558,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335014,604770.00
06/07/2016 17:30,2,3.969,ACTIVE,217.13,357.98,59.975,1465335003,"201051344000579","219011344069620",29.88,27.00,0,338.44,392.85,120.1,114.0,0.566,441508.1,441508.1,14200,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335015,604771.00
06/07/2016 17:30,2,3.861,ACTIVE,214.87,354.37,59.981,1465335003,"201051344000890","219011344069620",29.90,29.50,0,335.14,386.53,116.8,110.8,0.535,437334.1,437334.1,38602,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335016,604772.00
06/07/2016 17:30,2,3.834,ACTIVE,215.32,354.37,60.002,1465335003,"201051344000438","219011344069620",29.80,28.50,0,334.54,387.74,115.8,109.8,0.552,439324.6,439324.6,38607,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335017,604773.00
06/07/2016 17:30,2,3.824,ACTIVE,215.09,354.07,59.991,1465335003,"201051344000417","219011344069620",29.66,29.50,0,333.93,386.83,114.9,109.0,0.552,431745.5,431745.5,38770,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335018,604774.00
06/07/2016 17:30,2,3.566,ACTIVE,213.06,349.26,60.007,1465335003,"274151322000083","219011344069620",29.42,38.00,0,333.93,374.21,106.2,100.5,0.420,699739.3,699739.3,27558,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335019,604775.00
06/07/2016 17:30,2,3.662,ACTIVE,213.96,348.06,59.970,1465335003,"274151322000076","219011344069620",30.14,36.00,0,334.84,377.82,111.8,106.0,0.442,745216.3,745216.3,27558,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335020,604776.00
06/07/2016 17:30,2,3.961,ACTIVE,216.00,354.67,60.002,1465335003,"201051344000868","219011344069620",29.68,22.50,0,338.44,388.94,119.0,112.9,0.548,426507.7,426507.7,33852,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335021,604777.00
06/07/2016 17:30,2,3.775,ACTIVE,213.06,358.28,59.970,1465335003,"274151322000095","219011344069620",29.88,36.80,0,333.33,377.52,114.2,108.3,0.433,737538.9,737538.9,27478,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335022,604778.00
06/07/2016 17:30,2,3.967,ACTIVE,216.90,357.98,59.959,1465335003,"201051344000988","219011344069620",29.82,24.00,0,338.44,393.15,119.8,113.7,0.552,423541.5,423541.5,34148,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335022,604779.00
06/07/2016 17:30,2,3.955,ALERT,215.54,353.77,59.981,1465335003,"201051344001025","219011344069620",29.98,27.50,0,304.18,401.86,120.2,114.0,0.552,437392.0,437392.0,38659,0,0,0,L,1122011218,0,123.36,122.91,0002,22,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335024,604780.00
06/07/2016 17:30,2,3.955,ACTIVE,216.90,357.68,59.975,1465335003,"201051344000458","219011344069620",29.88,24.80,0,339.34,389.84,119.7,113.6,0.575,434381.5,434381.5,34070,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335025,604781.00
06/07/2016 17:30,2,3.961,ACTIVE,217.58,358.88,59.981,1465335003,"201051344000853","219011344069620",30.02,22.80,0,339.95,393.15,120.5,114.3,0.561,433077.8,433077.8,33674,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335026,604782.00
06/07/2016 17:30,2,3.859,ACTIVE,214.87,354.07,59.965,1465335003,"201051344000685","219011344069620",29.76,27.30,0,334.54,387.44,116.3,110.4,0.570,438728.3,438728.3,38501,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335027,604783.00
06/07/2016 17:30,2,3.861,ACTIVE,215.54,354.97,59.965,1465335003,"201051344000917","219011344069620",30.04,27.30,0,321.61,422.90,117.5,111.5,0.557,435548.4,435548.4,38502,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335028,604784.00
06/07/2016 17:30,2,3.902,ACTIVE,215.09,353.47,59.975,1465335003,"201051344001145","219011344069620",29.74,26.00,0,335.14,387.74,117.5,111.5,0.548,440750.3,440750.3,38357,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335029,604785.00
06/07/2016 17:30,2,3.908,ACTIVE,215.77,354.97,59.965,1465335003,"201051344000651","219011344069620",29.70,26.80,0,335.44,388.04,117.5,111.5,0.535,433200.8,433200.8,38712,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335030,604786.00
06/07/2016 17:30,2,3.355,ACTIVE,213.29,356.48,59.970,1465335003,"274151322000088","219011344069620",28.63,33.00,0,334.24,372.11,97.2,91.9,0.362,676210.7,676210.7,27220,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335031,604787.00
06/07/2016 17:30,2,2.268,ACTIVE,213.96,441.24,59.959,1465335003,"274151322000068","219011344069620",40.87,37.30,0,405.77,458.07,93.8,88.7,0.349,570900.0,570900.0,28766,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335031,604788.00
06/07/2016 17:30,2,3.887,ACTIVE,215.32,352.57,59.975,1465335003,"201051344001135","219011344069620",29.56,26.80,0,334.84,387.44,116.5,110.5,0.539,429237.7,429237.7,38644,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335032,604789.00
06/07/2016 17:30,2,3.943,ACTIVE,215.77,356.48,59.949,1465335003,"201051344000594","219011344069620",29.92,29.50,0,337.54,388.94,119.5,113.4,0.552,438270.1,438270.1,34111,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335033,604790.00
06/07/2016 17:30,2,3.865,ALERT,215.54,354.07,59.954,1465335003,"201051344001203","219011344069620",29.76,27.80,0,304.48,402.77,116.5,110.5,0.548,436279.1,436279.1,38683,0,0,0,L,1122011218,0,124.04,122.46,0002,22,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335035,604791.00
06/07/2016 17:30,2,3.414,ACTIVE,213.29,355.88,59.970,1465335003,"274151322000054","219011344069620",28.80,32.40,0,334.24,374.21,99.7,94.3,0.380,690683.7,690683.7,27248,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335036,604792.00
06/07/2016 17:30,2,3.910,ACTIVE,216.45,356.18,59.970,1465335003,"201051344000867","219011344069620",29.94,25.30,0,339.04,388.34,118.6,112.5,0.535,425720.3,425720.3,34116,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335037,604793.00
06/07/2016 17:30,2,3.734,ACTIVE,215.54,354.97,59.975,1465335003,"201051344001093","219011344069620",29.92,25.30,0,333.63,387.14,113.2,107.3,0.513,434755.8,434755.8,38556,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335038,604794.00
06/07/2016 17:30,2,3.932,ACTIVE,216.67,358.58,59.965,1465335003,"201051344000900","219011344069620",30.04,22.50,0,338.14,390.14,119.5,113.4,0.548,441391.3,441391.3,33510,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335039,604795.00
06/07/2016 17:30,2,3.875,ACTIVE,216.67,357.08,59.965,1465335003,"201051344000648","219011344069620",29.74,24.00,0,339.04,389.84,116.7,110.7,0.539,433152.3,433152.3,33797,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335040,604796.00
06/07/2016 17:30,2,3.893,ACTIVE,216.90,357.08,59.981,1465335003,"201051344000569","219011344069620",30.24,24.00,0,337.84,390.74,119.2,113.1,0.557,442542.9,442542.9,33432,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335041,604797.00
06/07/2016 17:30,2,3.930,ACTIVE,216.90,357.38,59.954,1465335003,"201051344000983","219011344069620",30.12,23.50,0,338.44,390.44,119.8,113.8,0.575,434068.7,434068.7,33915,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335042,604798.00
06/07/2016 17:30,2,3.875,ACTIVE,217.13,356.78,59.959,1465335003,"201051344001158","219011344069620",30.02,24.80,0,339.04,389.84,117.7,111.7,0.552,428267.2,428267.2,34176,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335042,604799.00
06/07/2016 17:30,2,3.850,ACTIVE,217.13,358.28,59.944,1465335003,"201051344000576","219011344069620",30.20,22.50,0,338.74,392.55,117.6,111.6,0.544,435325.3,435325.3,33585,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335043,604800.00
06/07/2016 17:30,2,3.400,ACTIVE,213.29,358.88,59.959,1465335003,"274151322000087","219011344069620",28.90,42.80,0,333.93,374.51,99.4,94.0,0.358,664147.4,664147.4,27353,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335044,604801.00
06/07/2016 17:45,2,3.436,ACTIVE,216.90,356.48,59.986,1465335903,"201051344000645","219011344069620",29.82,23.80,0,339.65,383.53,103.8,98.2,0.468,434882.0,434882.0,33718,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335904,604802.00
06/07/2016 17:45,2,2.945,ACTIVE,213.06,354.97,59.965,1465335903,"274151322000085","219011344069620",28.65,31.80,0,334.54,366.40,85.4,80.5,0.327,692400.1,692400.1,27257,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335905,604803.00
06/07/2016 17:45,2,3.434,ACTIVE,216.45,356.78,59.944,1465335903,"201051344000633","219011344069620",30.00,25.30,0,338.44,384.73,104.4,98.8,0.504,426028.2,426028.2,34200,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335906,604804.00
06/07/2016 17:45,2,3.424,ACTIVE,216.67,355.88,59.986,1465335903,"201051344000469","219011344069620",30.18,21.00,0,338.44,384.73,104.6,99.1,0.495,427464.7,427464.7,34135,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335907,604805.00
06/07/2016 17:45,2,3.387,ACTIVE,213.96,351.37,60.002,1465335903,"201051344000646","219011344069620",29.86,26.80,0,335.44,379.92,102.5,97.0,0.482,430738.8,430738.8,38682,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335908,604806.00
06/07/2016 17:45,2,2.977,ACTIVE,212.83,356.48,59.965,1465335903,"274151322000052","219011344069620",29.62,35.80,0,333.93,367.60,89.3,84.3,0.349,706132.3,706132.3,27488,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335909,604807.00
06/07/2016 17:45,2,3.572,ACTIVE,215.09,352.87,59.991,1465335903,"201051344000585","219011344069620",30.06,25.00,0,338.14,384.43,108.8,103.0,0.513,437785.3,437785.3,38688,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335910,604808.00
06/07/2016 17:45,2,3.303,ACTIVE,213.96,350.17,60.002,1465335903,"201051344001230","219011344069620",30.10,25.30,0,334.24,378.12,100.7,95.3,0.464,434282.7,434282.7,38493,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335911,604809.00
06/07/2016 17:45,2,3.355,ACTIVE,215.32,352.87,59.970,1465335903,"201051344000582","219011344069620",29.86,26.00,0,338.44,384.13,101.5,96.0,0.464,427697.7,427697.7,38648,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335912,604810.00
06/07/2016 17:45,2,3.293,ACTIVE,214.19,350.17,59.986,1465335903,"201051344000955","219011344069620",29.96,27.30,0,335.14,377.82,99.9,94.5,0.477,440183.2,440183.2,38586,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335913,604811.00
06/07/2016 17:45,2,1.918,ACTIVE,213.06,435.83,59.975,1465335903,"274151322000094","219011344069620",41.01,35.60,0,406.97,459.27,78.9,74.2,0.309,571052.6,571052.6,28559,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335914,604812.00
06/07/2016 17:45,2,3.457,ACTIVE,216.67,356.48,59.986,1465335903,"201051344000579","219011344069620",30.02,26.80,0,339.34,384.13,105.2,99.6,0.495,441534.8,441534.8,14201,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335915,604813.00
06/07/2016 17:45,2,3.354,ACTIVE,214.19,351.07,60.002,1465335903,"201051344000890","219011344069620",30.06,28.30,0,335.14,380.22,102.1,96.7,0.468,437360.0,437360.0,38603,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335916,604814.00
06/07/2016 17:45,2,3.297,ACTIVE,214.64,352.27,59.970,1465335903,"201051344000438","219011344069620",30.18,27.30,0,338.44,379.92,100.8,95.4,0.482,439350.2,439350.2,38608,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335916,604815.00
06/07/2016 17:45,2,3.350,ACTIVE,214.41,351.67,59.975,1465335903,"201051344000417","219011344069620",29.56,28.30,0,337.24,379.62,100.3,94.9,0.477,431770.9,431770.9,38771,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335917,604816.00
06/07/2016 17:45,2,3.066,ACTIVE,212.83,345.66,59.991,1465335903,"274151322000083","219011344069620",29.66,35.60,0,334.54,368.50,92.0,86.9,0.358,699762.7,699762.7,27559,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335918,604817.00
06/07/2016 17:45,2,3.143,ACTIVE,213.51,351.97,59.975,1465335903,"274151322000076","219011344069620",30.32,34.50,0,336.34,369.70,96.5,91.2,0.380,745240.9,745240.9,27559,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335919,604818.00
06/07/2016 17:45,2,3.443,ACTIVE,216.00,355.88,59.981,1465335903,"201051344000868","219011344069620",29.76,22.00,0,339.34,384.13,103.7,98.2,0.460,426534.0,426534.0,33853,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335920,604819.00
06/07/2016 17:45,2,3.275,ACTIVE,212.83,357.08,60.007,1465335903,"274151322000095","219011344069620",29.94,35.20,0,333.63,370.30,99.2,93.9,0.371,737564.2,737564.2,27479,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335921,604820.00
06/07/2016 17:45,2,3.443,ACTIVE,216.67,357.98,59.975,1465335903,"201051344000988","219011344069620",29.96,23.00,0,338.44,384.43,104.5,99.0,0.491,423568.1,423568.1,34149,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335922,604821.00
06/07/2016 17:45,2,3.406,ACTIVE,214.87,351.97,59.991,1465335903,"201051344001025","219011344069620",30.43,26.80,0,338.14,381.12,104.8,99.3,0.482,437418.7,437418.7,38661,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335923,604822.00
06/07/2016 17:45,2,3.463,ACTIVE,216.67,354.97,59.991,1465335903,"201051344000458","219011344069620",29.82,24.00,0,338.44,384.73,104.6,99.0,0.495,434408.0,434408.0,34071,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335924,604823.00
06/07/2016 17:45,2,3.459,ACTIVE,217.13,357.98,59.981,1465335903,"201051344000853","219011344069620",30.00,23.00,0,342.95,385.03,105.0,99.5,0.491,433104.4,433104.4,33675,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335925,604824.00
06/07/2016 17:45,2,3.379,ACTIVE,214.41,352.57,59.981,1465335903,"201051344000685","219011344069620",29.70,25.80,0,337.84,380.22,101.7,96.2,0.499,438754.0,438754.0,38502,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335925,604825.00
06/07/2016 17:45,2,3.361,ACTIVE,214.87,351.67,59.981,1465335903,"201051344000917","219011344069620",30.20,25.80,0,337.54,382.03,102.8,97.3,0.486,435574.4,435574.4,38503,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335926,604826.00
06/07/2016 17:45,2,3.377,ACTIVE,214.41,351.37,59.981,1465335903,"201051344001145","219011344069620",30.08,25.00,0,337.84,379.92,102.8,97.3,0.482,440776.3,440776.3,38358,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335927,604827.00
06/07/2016 17:45,2,3.414,ACTIVE,215.09,352.57,59.981,1465335903,"201051344000651","219011344069620",29.78,25.80,0,338.74,383.23,103.0,97.5,0.473,433226.8,433226.8,38713,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335928,604828.00
06/07/2016 17:45,2,2.859,ACTIVE,212.83,355.58,59.991,1465335903,"274151322000088","219011344069620",28.84,31.50,0,333.03,366.40,83.5,78.7,0.314,676232.0,676232.0,27221,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335929,604829.00
06/07/2016 17:45,2,1.900,ACTIVE,213.74,444.54,59.986,1465335903,"274151322000068","219011344069620",41.55,36.80,0,406.67,474.60,79.4,74.7,0.292,570920.6,570920.6,28767,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335930,604830.00
06/07/2016 17:45,2,3.355,ACTIVE,214.64,351.37,59.965,1465335903,"201051344001135","219011344069620",29.90,25.80,0,336.94,379.02,101.7,96.2,0.468,429263.5,429263.5,38645,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335931,604831.00
06/07/2016 17:45,2,3.426,ACTIVE,215.54,354.67,59.954,1465335903,"201051344000594","219011344069620",30.14,28.50,0,338.74,385.03,104.6,99.0,0.477,438296.6,438296.6,34112,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335932,604832.00
06/07/2016 17:45,2,3.355,ACTIVE,214.87,353.17,59.975,1465335903,"201051344001203","219011344069620",29.90,26.30,0,338.14,382.03,101.6,96.1,0.486,436304.9,436304.9,38685,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335933,604833.00
06/07/2016 17:45,2,2.893,ACTIVE,212.83,344.15,59.981,1465335903,"274151322000054","219011344069620",29.24,31.30,0,334.24,366.70,85.7,80.8,0.318,690705.5,690705.5,27249,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335934,604834.00
06/07/2016 17:45,2,3.432,ACTIVE,216.22,354.07,59.996,1465335903,"201051344000867","219011344069620",29.84,24.50,0,337.84,383.83,103.8,98.2,0.477,425746.6,425746.6,34117,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335934,604835.00
