ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 17:45,2,3.203,ACTIVE,214.87,352.27,59.975,1465335903,"201051344001093","219011344069620",30.26,25.30,0,338.14,379.02,98.2,92.8,0.446,434780.7,434780.7,38557,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335935,604836.00
06/07/2016 17:45,2,3.389,ACTIVE,216.22,355.88,59.981,1465335903,"201051344000900","219011344069620",30.32,22.00,0,338.44,384.13,104.1,98.6,0.477,441417.7,441417.7,33511,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335937,604837.00
06/07/2016 17:45,2,3.328,ACTIVE,216.67,355.58,59.975,1465335903,"201051344000648","219011344069620",30.20,23.30,0,339.04,383.23,101.8,96.4,0.473,433178.1,433178.1,33798,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335938,604838.00
06/07/2016 17:45,2,3.404,ACTIVE,216.67,355.88,59.970,1465335903,"201051344000569","219011344069620",30.14,23.50,0,338.74,384.13,104.0,98.4,0.482,442569.2,442569.2,33433,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335939,604839.00
06/07/2016 17:45,2,3.414,ACTIVE,216.67,356.18,60.023,1465335903,"201051344000983","219011344069620",30.28,23.00,0,338.74,384.43,104.7,99.2,0.499,434095.2,434095.2,33916,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335940,604840.00
06/07/2016 17:45,2,3.457,ACTIVE,216.67,356.18,59.959,1465335903,"201051344001158","219011344069620",29.42,24.50,0,338.14,383.53,103.1,97.6,0.482,428293.3,428293.3,34177,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335941,604841.00
06/07/2016 17:45,2,3.381,ACTIVE,216.90,357.08,59.986,1465335903,"201051344000576","219011344069620",29.96,22.80,0,337.54,384.13,102.6,97.1,0.473,435351.4,435351.4,33586,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335942,604842.00
06/07/2016 17:45,2,2.936,ACTIVE,213.06,349.56,59.986,1465335903,"274151322000087","219011344069620",28.98,42.00,0,333.93,366.40,86.1,81.2,0.314,664169.2,664169.2,27354,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465335942,604843.00
06/07/2016 18:00,2,2.908,ACTIVE,216.67,355.28,60.007,1465336803,"201051344000645","219011344069620",30.06,22.80,0,340.25,379.62,88.6,83.6,0.402,434904.6,434904.6,33719,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336804,604844.00
06/07/2016 18:00,2,2.428,ACTIVE,213.29,360.38,60.002,1465336803,"274151322000085","219011344069620",29.00,28.80,0,332.13,383.23,71.3,66.9,0.499,692418.5,692418.5,27258,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336805,604845.00
06/07/2016 18:00,2,2.951,ACTIVE,216.22,355.88,60.002,1465336803,"201051344000633","219011344069620",29.86,24.50,0,339.04,379.92,89.3,84.3,0.424,426051.1,426051.1,34201,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336806,604846.00
06/07/2016 18:00,2,2.914,ACTIVE,216.67,354.97,60.012,1465336803,"201051344000469","219011344069620",30.26,20.70,0,339.34,379.92,89.3,84.3,0.420,427487.5,427487.5,34136,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336807,604847.00
06/07/2016 18:00,2,2.883,ACTIVE,214.19,350.77,60.012,1465336803,"201051344000646","219011344069620",29.88,25.30,0,335.44,375.11,87.2,82.3,0.411,430761.2,430761.2,38683,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336808,604848.00
06/07/2016 18:00,2,2.459,ACTIVE,213.06,366.70,60.012,1465336803,"274151322000052","219011344069620",29.90,33.00,0,330.63,380.82,74.4,69.9,0.513,706151.5,706151.5,27489,0,0,0,L,1151911521,0,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336809,604849.00
06/07/2016 18:00,2,3.039,ACTIVE,215.09,351.67,60.007,1465336803,"201051344000585","219011344069620",30.34,24.50,0,337.24,376.92,93.4,88.2,0.433,437809.1,437809.1,38689,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336810,604850.00
06/07/2016 18:00,2,2.805,ACTIVE,214.19,349.26,60.012,1465336803,"201051344001230","219011344069620",30.04,24.80,0,334.54,374.21,85.4,80.5,0.393,434304.6,434304.6,38494,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336811,604851.00
06/07/2016 18:00,2,2.840,ACTIVE,215.32,351.37,60.028,1465336803,"201051344000582","219011344069620",30.00,24.50,0,338.14,375.71,86.3,81.4,0.402,427719.8,427719.8,38649,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336812,604852.00
06/07/2016 18:00,2,2.793,ACTIVE,214.19,349.26,60.012,1465336803,"201051344000955","219011344069620",29.94,26.30,0,334.84,374.21,84.7,79.8,0.398,440204.9,440204.9,38587,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336813,604853.00
06/07/2016 18:00,2,1.611,ACTIVE,213.06,439.43,60.018,1465336803,"274151322000094","219011344069620",40.41,30.80,0,397.35,479.41,65.7,61.5,0.455,571069.8,571069.8,28560,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336814,604854.00
06/07/2016 18:00,2,2.938,ACTIVE,216.45,354.07,60.034,1465336803,"201051344000579","219011344069620",30.32,26.00,0,340.25,379.92,90.1,85.1,0.424,441557.8,441557.8,14202,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336814,604855.00
06/07/2016 18:00,2,2.881,ACTIVE,214.19,349.26,60.018,1465336803,"201051344000890","219011344069620",29.80,26.80,0,335.14,374.81,87.0,82.0,0.393,437382.3,437382.3,38604,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336815,604856.00
06/07/2016 18:00,2,2.816,ACTIVE,214.87,351.97,60.034,1465336803,"201051344000438","219011344069620",30.08,26.50,0,337.84,375.11,85.8,80.9,0.407,439372.2,439372.2,38609,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336816,604857.00
06/07/2016 18:00,2,2.826,ACTIVE,214.64,350.17,59.996,1465336803,"201051344000417","219011344069620",29.88,26.50,0,336.04,374.51,85.5,80.6,0.407,431792.8,431792.8,38772,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336817,604858.00
06/07/2016 18:00,2,2.576,ACTIVE,212.83,360.08,60.012,1465336803,"274151322000083","219011344069620",29.56,34.00,0,329.73,380.82,77.2,72.5,0.557,699782.6,699782.6,27560,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336818,604859.00
06/07/2016 18:00,2,2.613,ACTIVE,213.74,346.56,60.028,1465336803,"274151322000076","219011344069620",30.43,32.60,0,337.84,366.10,80.6,75.8,0.314,745261.7,745261.7,27560,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336819,604860.00
06/07/2016 18:00,2,2.887,ACTIVE,215.77,353.77,60.012,1465336803,"201051344000868","219011344069620",30.20,21.50,0,339.65,379.92,88.3,83.3,0.402,426556.7,426556.7,33854,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336820,604861.00
06/07/2016 18:00,2,2.730,ACTIVE,213.29,348.06,60.007,1465336803,"274151322000095","219011344069620",30.20,33.30,0,334.84,365.80,83.6,78.7,0.314,737585.7,737585.7,27480,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336821,604862.00
06/07/2016 18:00,2,2.969,ACTIVE,216.45,356.18,60.018,1465336803,"201051344000988","219011344069620",29.62,23.00,0,338.74,382.03,89.1,84.0,0.420,423590.9,423590.9,34150,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336822,604863.00
06/07/2016 18:00,2,2.926,ACTIVE,214.64,350.47,59.996,1465336803,"201051344001025","219011344069620",30.28,25.00,0,336.34,376.01,89.7,84.7,0.407,437441.7,437441.7,38662,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336823,604864.00
06/07/2016 18:00,2,2.926,ACTIVE,216.22,354.07,60.012,1465336803,"201051344000458","219011344069620",30.16,24.00,0,339.95,379.92,89.4,84.3,0.429,434430.8,434430.8,34072,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336824,604865.00
06/07/2016 18:00,2,2.914,ACTIVE,217.13,356.18,60.012,1465336803,"201051344000853","219011344069620",30.32,22.30,0,340.55,380.22,89.5,84.4,0.420,433127.4,433127.4,33676,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336825,604866.00
06/07/2016 18:00,2,2.834,ACTIVE,214.64,351.37,59.991,1465336803,"201051344000685","219011344069620",30.08,24.80,0,337.54,375.11,86.3,81.4,0.424,438776.2,438776.2,38503,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336826,604867.00
06/07/2016 18:00,2,2.881,ACTIVE,215.09,350.77,60.012,1465336803,"201051344000917","219011344069620",30.00,25.50,0,337.24,375.71,87.5,82.5,0.407,435596.9,435596.9,38504,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336826,604868.00
06/07/2016 18:00,2,2.871,ACTIVE,214.64,351.37,60.007,1465336803,"201051344001145","219011344069620",30.18,24.00,0,336.94,374.81,87.7,82.7,0.411,440798.8,440798.8,38359,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336827,604869.00
06/07/2016 18:00,2,2.869,ACTIVE,215.32,350.47,60.002,1465336803,"201051344000651","219011344069620",30.16,24.50,0,338.14,375.41,87.7,82.7,0.402,433249.3,433249.3,38714,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336828,604870.00
06/07/2016 18:00,2,2.355,ACTIVE,212.83,351.67,60.012,1465336803,"274151322000088","219011344069620",29.00,27.80,0,330.93,380.22,69.2,64.9,0.468,676249.9,676249.9,27222,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336829,604871.00
06/07/2016 18:00,2,1.711,ACTIVE,213.96,426.51,60.012,1465336803,"274151322000068","219011344069620",39.40,31.80,0,402.46,474.30,68.4,64.1,0.468,570937.9,570937.9,28768,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336830,604872.00
06/07/2016 18:00,2,2.811,ACTIVE,214.64,350.17,59.996,1465336803,"201051344001135","219011344069620",30.34,24.80,0,336.34,374.51,86.4,81.4,0.407,429285.7,429285.7,38646,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336831,604873.00
06/07/2016 18:00,2,2.928,ACTIVE,215.32,352.57,59.996,1465336803,"201051344000594","219011344069620",30.12,27.00,0,338.74,379.92,89.3,84.3,0.411,438319.5,438319.5,34113,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336832,604874.00
06/07/2016 18:00,2,2.852,ACTIVE,215.09,350.17,60.018,1465336803,"201051344001203","219011344069620",29.90,25.50,0,337.84,375.71,86.4,81.4,0.402,436327.0,436327.0,38686,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336833,604875.00
06/07/2016 18:00,2,2.410,ACTIVE,213.29,362.79,60.018,1465336803,"274151322000054","219011344069620",29.22,27.80,0,329.73,381.42,71.4,67.0,0.486,690724.0,690724.0,27250,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336834,604876.00
06/07/2016 18:00,2,2.861,ACTIVE,216.22,353.77,60.007,1465336803,"201051344000867","219011344069620",30.43,24.00,0,339.04,379.32,88.3,83.3,0.407,425769.2,425769.2,34118,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336835,604877.00
06/07/2016 18:00,2,2.699,ACTIVE,215.09,351.37,60.044,1465336803,"201051344001093","219011344069620",30.28,24.00,0,337.24,374.81,82.8,78.0,0.371,434802.0,434802.0,38558,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336836,604878.00
06/07/2016 18:00,2,2.914,ALERT,216.22,356.18,60.018,1465336803,"201051344000900","219011344069620",29.94,21.50,0,306.88,398.86,88.3,83.3,0.407,441440.3,441440.3,33512,0,0,0,L,1122011218,0,123.59,123.36,0002,17,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336838,604879.00
06/07/2016 18:00,2,2.859,ACTIVE,216.45,354.67,60.012,1465336803,"201051344000648","219011344069620",29.90,22.80,0,339.95,378.72,86.7,81.7,0.402,433200.4,433200.4,33799,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336839,604880.00
06/07/2016 18:00,2,2.877,ACTIVE,216.45,354.67,60.007,1465336803,"201051344000569","219011344069620",30.42,23.30,0,339.65,379.62,88.7,83.7,0.415,442591.9,442591.9,33434,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336839,604881.00
06/07/2016 18:00,2,2.920,ACTIVE,216.45,354.67,60.002,1465336803,"201051344000983","219011344069620",30.30,22.80,0,339.04,379.92,89.7,84.6,0.429,434118.1,434118.1,33917,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336840,604882.00
06/07/2016 18:00,2,2.906,ACTIVE,216.67,354.67,60.018,1465336803,"201051344001158","219011344069620",29.88,23.30,0,338.74,379.62,87.9,82.9,0.411,428315.8,428315.8,34178,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336841,604883.00
06/07/2016 18:00,2,2.852,ACTIVE,216.67,355.88,60.023,1465336803,"201051344000576","219011344069620",30.16,21.80,0,339.34,379.92,87.1,82.1,0.393,435373.7,435373.7,33587,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336842,604884.00
06/07/2016 18:00,2,2.451,ACTIVE,213.29,365.49,60.012,1465336803,"274151322000087","219011344069620",28.94,38.20,0,331.83,382.63,71.8,67.4,0.477,664187.8,664187.8,27355,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465336843,604885.00
06/07/2016 18:15,2,2.412,ACTIVE,216.00,364.89,59.986,1465337703,"201051344000645","219011344069620",29.78,21.50,0,321.31,396.75,72.8,68.3,0.588,434923.6,434923.6,33720,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337704,604886.00
06/07/2016 18:15,2,1.932,ACTIVE,212.83,358.58,59.949,1465337703,"274151322000085","219011344069620",29.14,26.50,0,337.54,378.42,56.9,53.0,0.380,692433.4,692433.4,27259,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337705,604887.00
06/07/2016 18:15,2,2.422,ACTIVE,215.32,364.89,59.991,1465337703,"201051344000633","219011344069620",29.92,22.80,0,322.81,394.95,73.5,69.0,0.623,426070.2,426070.2,34202,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337706,604888.00
06/07/2016 18:15,2,2.410,ACTIVE,215.54,365.19,59.991,1465337703,"201051344000469","219011344069620",30.02,19.30,0,324.92,394.95,73.3,68.8,0.614,427506.6,427506.6,34137,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337707,604889.00
06/07/2016 18:15,2,2.367,ACTIVE,213.74,360.69,60.012,1465337703,"201051344000646","219011344069620",29.84,23.00,0,318.91,393.75,71.6,67.2,0.592,430779.8,430779.8,38684,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337708,604890.00
06/07/2016 18:15,2,1.980,ACTIVE,212.38,356.78,59.959,1465337703,"274151322000052","219011344069620",29.82,29.50,0,336.94,379.62,59.8,55.8,0.420,706167.2,706167.2,27490,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337709,604891.00
06/07/2016 18:15,2,2.520,ACTIVE,214.41,351.07,60.012,1465337703,"201051344000585","219011344069620",30.40,23.50,0,337.54,373.31,77.7,73.0,0.358,437829.2,437829.2,38690,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337710,604892.00
06/07/2016 18:15,2,2.283,ACTIVE,213.74,359.18,59.996,1465337703,"201051344001230","219011344069620",30.16,22.50,0,319.81,389.84,69.8,65.4,0.579,434322.8,434322.8,38495,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337711,604893.00
06/07/2016 18:15,2,2.367,ACTIVE,214.64,360.69,60.002,1465337703,"201051344000582","219011344069620",29.54,23.00,0,319.51,397.05,70.8,66.4,0.579,427738.3,427738.3,38650,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337712,604894.00
06/07/2016 18:15,2,2.254,ACTIVE,213.51,358.28,59.986,1465337703,"201051344000955","219011344069620",30.22,23.80,0,318.61,389.84,69.0,64.7,0.592,440222.9,440222.9,38588,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337712,604895.00
06/07/2016 18:15,2,1.307,ACTIVE,212.61,435.53,60.012,1465337703,"274151322000094","219011344069620",40.22,28.50,0,400.66,464.98,53.1,49.3,0.371,571083.7,571083.7,28561,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337713,604896.00
06/07/2016 18:15,2,2.430,ACTIVE,215.54,365.19,60.023,1465337703,"201051344000579","219011344069620",30.24,24.00,0,327.62,394.65,74.5,69.9,0.623,441577.1,441577.1,14203,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337714,604897.00
06/07/2016 18:15,2,2.361,ACTIVE,213.51,359.48,60.002,1465337703,"201051344000890","219011344069620",29.86,24.50,0,319.51,391.34,71.5,67.0,0.579,437400.8,437400.8,38605,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337715,604898.00
06/07/2016 18:15,2,2.262,ACTIVE,214.19,361.89,60.018,1465337703,"201051344000438","219011344069620",30.53,24.50,0,319.51,395.55,70.0,65.6,0.592,439390.4,439390.4,38610,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337716,604899.00
06/07/2016 18:15,2,2.350,ACTIVE,213.96,360.38,59.991,1465337703,"201051344000417","219011344069620",29.52,24.80,0,319.21,394.95,70.3,65.9,0.601,431811.1,431811.1,38773,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337717,604900.00
06/07/2016 18:15,2,2.070,ACTIVE,212.38,360.99,59.986,1465337703,"274151322000083","219011344069620",29.66,29.50,0,336.94,380.52,62.1,58.0,0.446,699798.9,699798.9,27561,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337718,604901.00
06/07/2016 18:15,2,2.096,ACTIVE,213.06,356.48,59.970,1465337703,"274151322000076","219011344069620",30.42,28.50,0,332.43,384.13,64.5,60.3,0.464,745278.7,745278.7,27561,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337719,604902.00
06/07/2016 18:15,2,2.381,ACTIVE,214.87,361.89,59.986,1465337703,"201051344000868","219011344069620",30.04,19.80,0,320.11,396.75,72.5,68.0,0.583,426575.6,426575.6,33855,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337721,604903.00
06/07/2016 18:15,2,2.209,ACTIVE,212.61,362.19,59.981,1465337703,"274151322000095","219011344069620",30.00,29.00,0,330.63,381.12,67.1,62.8,0.460,737603.3,737603.3,27481,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337722,604904.00
06/07/2016 18:15,2,2.424,ACTIVE,215.54,364.89,59.981,1465337703,"201051344000988","219011344069620",29.86,21.30,0,324.62,395.85,73.2,68.8,0.614,423610.0,423610.0,34151,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337723,604905.00
06/07/2016 18:15,2,2.418,ACTIVE,213.96,360.69,59.970,1465337703,"201051344001025","219011344069620",30.12,23.30,0,321.61,397.05,73.8,69.3,0.601,437460.9,437460.9,38663,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337723,604906.00
06/07/2016 18:15,2,2.395,ACTIVE,215.54,364.59,59.981,1465337703,"201051344000458","219011344069620",30.26,22.30,0,325.82,394.65,73.4,68.9,0.628,434449.9,434449.9,34073,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337724,604907.00
06/07/2016 18:15,2,2.395,ACTIVE,216.22,365.49,60.012,1465337703,"201051344000853","219011344069620",30.34,21.00,0,318.30,402.16,73.6,69.1,0.610,433146.5,433146.5,33677,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337725,604908.00
06/07/2016 18:15,2,2.293,ACTIVE,213.96,359.78,60.023,1465337703,"201051344000685","219011344069620",30.38,23.30,0,318.00,396.45,70.6,66.2,0.619,438794.6,438794.6,38504,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337726,604909.00
06/07/2016 18:15,2,2.371,ACTIVE,214.41,360.69,60.002,1465337703,"201051344000917","219011344069620",29.98,23.80,0,321.31,397.05,72.0,67.5,0.601,435615.6,435615.6,38505,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337727,604910.00
06/07/2016 18:15,2,2.373,ACTIVE,214.19,360.99,59.975,1465337703,"201051344001145","219011344069620",30.02,22.30,0,319.51,395.85,72.1,67.7,0.605,440817.6,440817.6,38360,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337728,604911.00
06/07/2016 18:15,2,2.348,ACTIVE,214.41,360.99,59.991,1465337703,"201051344000651","219011344069620",30.22,22.80,0,321.01,397.35,71.9,67.4,0.605,433268.0,433268.0,38715,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337729,604912.00
06/07/2016 18:15,2,1.875,ACTIVE,212.16,355.28,59.970,1465337703,"274151322000088","219011344069620",28.92,25.50,0,336.94,376.62,54.9,51.0,0.376,676264.4,676264.4,27223,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337730,604913.00
06/07/2016 18:15,2,1.369,ACTIVE,213.74,422.90,59.986,1465337703,"274151322000068","219011344069620",39.42,29.50,0,398.86,463.18,54.4,50.6,0.371,570952.0,570952.0,28769,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337731,604914.00
06/07/2016 18:15,2,2.326,ACTIVE,213.96,360.08,59.981,1465337703,"201051344001135","219011344069620",30.12,22.50,0,318.61,394.35,71.0,66.6,0.588,429304.2,429304.2,38647,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337732,604915.00
06/07/2016 18:15,2,2.408,ACTIVE,214.64,363.09,59.986,1465337703,"201051344000594","219011344069620",30.14,25.30,0,321.01,397.66,73.5,69.0,0.614,438338.7,438338.7,34114,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337733,604916.00
06/07/2016 18:15,2,2.309,ACTIVE,214.41,360.08,60.023,1465337703,"201051344001203","219011344069620",30.08,23.50,0,320.11,397.66,70.3,65.9,0.597,436345.4,436345.4,38687,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337734,604917.00
06/07/2016 18:15,2,1.889,ACTIVE,212.61,357.08,59.975,1465337703,"274151322000054","219011344069620",29.64,25.50,0,337.24,378.42,56.7,52.8,0.393,690738.9,690738.9,27251,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337734,604918.00
06/07/2016 18:15,2,2.395,ACTIVE,215.32,362.49,59.996,1465337703,"201051344000867","219011344069620",29.98,22.00,0,324.92,396.15,72.7,68.2,0.588,425788.1,425788.1,34119,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337735,604919.00
06/07/2016 18:15,2,2.197,ACTIVE,214.19,359.78,59.970,1465337703,"201051344001093","219011344069620",30.18,21.80,0,321.91,394.65,67.2,62.9,0.544,434819.6,434819.6,38559,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337736,604920.00
06/07/2016 18:15,2,2.367,ACTIVE,215.32,363.69,59.949,1465337703,"201051344000900","219011344069620",30.22,20.30,0,321.91,395.55,72.4,68.0,0.597,441459.2,441459.2,33514,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337737,604921.00
06/07/2016 18:15,2,2.342,ALERT,215.54,362.49,60.002,1465337703,"201051344000648","219011344069620",29.96,20.70,0,305.38,397.66,71.0,66.6,0.579,433218.8,433218.8,33800,0,0,0,L,1122011218,0,122.46,123.36,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337739,604922.00
06/07/2016 18:15,2,2.383,ACTIVE,215.54,364.29,59.981,1465337703,"201051344000569","219011344069620",30.08,21.50,0,323.72,394.05,72.6,68.1,0.605,442610.8,442610.8,33435,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337740,604923.00
06/07/2016 18:15,2,2.395,ALERT,215.54,364.59,59.959,1465337703,"201051344000983","219011344069620",30.34,21.30,0,306.88,397.96,73.5,69.1,0.623,434137.3,434137.3,33918,0,0,0,L,1122011218,0,122.91,122.68,0002,19,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337742,604924.00
06/07/2016 18:15,2,2.402,ACTIVE,215.54,364.89,59.981,1465337703,"201051344001158","219011344069620",29.70,21.50,0,323.11,395.25,72.2,67.8,0.601,428334.7,428334.7,34179,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337743,604925.00
06/07/2016 18:15,2,2.338,ACTIVE,215.77,365.19,59.944,1465337703,"201051344000576","219011344069620",30.04,20.00,0,321.01,396.15,71.2,66.8,0.579,435392.3,435392.3,33588,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337744,604926.00
06/07/2016 18:15,2,1.947,ACTIVE,212.61,349.86,60.007,1465337703,"274151322000087","219011344069620",29.18,34.50,0,337.24,377.82,57.5,53.6,0.380,664202.9,664202.9,27356,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465337745,604927.00
06/07/2016 18:30,2,1.889,ACTIVE,215.77,359.18,59.981,1465338603,"201051344000645","219011344069620",29.76,20.00,0,340.25,393.15,56.9,53.0,0.455,434938.7,434938.7,33721,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338604,604928.00
06/07/2016 18:30,2,1.461,ACTIVE,213.51,348.96,59.996,1465338603,"274151322000085","219011344069620",29.10,25.00,0,337.84,372.71,43.1,39.6,0.283,692445.1,692445.1,27260,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338605,604929.00
06/07/2016 18:30,2,1.924,ACTIVE,215.77,360.69,59.954,1465338603,"201051344000633","219011344069620",29.68,21.50,0,340.25,395.25,57.9,53.9,0.482,426085.6,426085.6,34203,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338606,604930.00
06/07/2016 18:30,2,1.891,ACTIVE,215.77,360.69,59.996,1465338603,"201051344000469","219011344069620",30.08,18.70,0,338.74,394.05,57.6,53.6,0.482,427521.9,427521.9,34138,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338607,604931.00
06/07/2016 18:30,2,1.852,ACTIVE,214.19,356.18,60.002,1465338603,"201051344000646","219011344069620",30.00,22.00,0,335.74,392.55,56.2,52.4,0.468,430794.8,430794.8,38685,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338608,604932.00
06/07/2016 18:30,2,1.508,ACTIVE,213.51,349.86,59.996,1465338603,"274151322000052","219011344069620",29.78,27.80,0,336.94,373.91,45.4,41.9,0.314,706179.5,706179.5,27491,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338609,604933.00
06/07/2016 18:30,2,2.035,ACTIVE,214.87,358.28,60.049,1465338603,"201051344000585","219011344069620",30.00,21.80,0,321.31,396.75,61.9,57.8,0.499,437845.6,437845.6,38691,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338610,604934.00
06/07/2016 18:30,2,1.797,ACTIVE,214.19,354.97,60.023,1465338603,"201051344001230","219011344069620",29.92,21.50,0,334.24,389.54,54.5,50.6,0.433,434337.4,434337.4,38496,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338610,604935.00
06/07/2016 18:30,2,1.848,ACTIVE,215.09,357.38,60.012,1465338603,"201051344000582","219011344069620",29.70,21.80,0,336.04,393.45,55.6,51.7,0.451,427753.1,427753.1,38651,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338611,604936.00
06/07/2016 18:30,2,1.779,ACTIVE,213.96,354.37,60.007,1465338603,"201051344000955","219011344069620",29.84,22.80,0,335.74,390.74,53.9,50.1,0.446,440237.3,440237.3,38589,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338612,604937.00
06/07/2016 18:30,2,0.992,ACTIVE,213.29,427.41,59.986,1465338603,"274151322000094","219011344069620",40.06,27.50,0,338.44,449.65,40.5,37.2,0.283,571094.5,571094.5,28562,0,0,0,L,1151911521,0,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338613,604938.00
06/07/2016 18:30,2,1.936,ACTIVE,215.54,360.08,60.002,1465338603,"201051344000579","219011344069620",30.14,22.50,0,340.25,394.05,59.1,55.1,0.486,441592.8,441592.8,14204,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338614,604939.00
06/07/2016 18:30,2,1.869,ACTIVE,214.19,355.58,60.002,1465338603,"201051344000890","219011344069620",29.60,23.30,0,335.74,391.94,56.0,52.2,0.455,437415.8,437415.8,38606,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338615,604940.00
06/07/2016 18:30,2,1.812,ACTIVE,214.41,356.18,59.954,1465338603,"201051344000438","219011344069620",29.88,23.00,0,336.94,392.25,54.9,51.0,0.455,439405.1,439405.1,38611,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338616,604941.00
06/07/2016 18:30,2,1.836,ACTIVE,214.41,355.88,60.002,1465338603,"201051344000417","219011344069620",29.74,23.30,0,337.24,392.55,55.3,51.5,0.460,431825.8,431825.8,38774,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338617,604942.00
06/07/2016 18:30,2,1.586,ACTIVE,213.51,348.36,59.986,1465338603,"274151322000083","219011344069620",29.68,27.50,0,336.64,376.31,47.6,44.0,0.336,699811.7,699811.7,27562,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338618,604943.00
06/07/2016 18:30,2,1.594,ACTIVE,214.19,350.17,60.002,1465338603,"274151322000076","219011344069620",30.24,26.50,0,338.44,377.82,48.8,45.2,0.336,745291.9,745291.9,27562,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338619,604944.00
06/07/2016 18:30,2,1.883,ACTIVE,215.32,358.28,60.002,1465338603,"201051344000868","219011344069620",29.86,19.30,0,336.34,393.15,57.0,53.1,0.455,426590.7,426590.7,33856,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338619,604945.00
06/07/2016 18:30,2,1.682,ACTIVE,213.06,350.47,60.012,1465338603,"274151322000095","219011344069620",30.08,27.00,0,336.94,377.82,51.2,47.5,0.345,737617.2,737617.2,27482,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338620,604946.00
06/07/2016 18:30,2,1.920,ACTIVE,215.77,360.99,60.007,1465338603,"201051344000988","219011344069620",29.52,20.00,0,340.25,394.95,57.5,53.5,0.482,423625.3,423625.3,34152,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338621,604947.00
06/07/2016 18:30,2,1.908,ACTIVE,214.19,355.88,60.034,1465338603,"201051344001025","219011344069620",30.08,22.00,0,337.84,394.65,58.1,54.2,0.464,437476.4,437476.4,38664,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338622,604948.00
06/07/2016 18:30,2,1.910,ACTIVE,215.54,360.08,60.007,1465338603,"201051344000458","219011344069620",29.90,21.00,0,340.25,393.75,57.9,53.9,0.491,434465.3,434465.3,34074,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338623,604949.00
06/07/2016 18:30,2,1.910,ACTIVE,216.22,361.29,60.002,1465338603,"201051344000853","219011344069620",29.88,19.80,0,341.75,395.55,57.8,53.8,0.477,433161.9,433161.9,33678,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338624,604950.00
06/07/2016 18:30,2,1.848,ACTIVE,214.41,357.98,60.039,1465338603,"201051344000685","219011344069620",29.48,22.00,0,334.84,392.25,55.2,51.3,0.486,438809.4,438809.4,38505,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338625,604951.00
06/07/2016 18:30,2,1.879,ACTIVE,214.41,356.78,60.023,1465338603,"201051344000917","219011344069620",29.68,22.50,0,336.34,393.45,56.5,52.6,0.473,435630.7,435630.7,38506,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338626,604952.00
06/07/2016 18:30,2,1.877,ACTIVE,214.41,356.18,60.034,1465338603,"201051344001145","219011344069620",29.88,21.30,0,337.24,393.75,56.8,52.9,0.473,440832.8,440832.8,38361,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338627,604953.00
06/07/2016 18:30,2,1.852,ACTIVE,214.64,358.58,60.002,1465338603,"201051344000651","219011344069620",30.00,21.50,0,335.74,393.45,56.2,52.4,0.460,433283.0,433283.0,38716,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338628,604954.00
06/07/2016 18:30,2,1.395,ACTIVE,213.06,347.76,60.002,1465338603,"274151322000088","219011344069620",29.06,24.30,0,337.24,371.81,41.0,37.7,0.278,676275.6,676275.6,27224,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338629,604955.00
06/07/2016 18:30,2,1.014,ACTIVE,213.96,430.72,59.991,1465338603,"274151322000068","219011344069620",40.02,28.30,0,339.04,453.26,40.7,37.3,0.265,570963.1,570963.1,28770,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338630,604956.00
06/07/2016 18:30,2,1.830,ACTIVE,214.41,356.48,60.007,1465338603,"201051344001135","219011344069620",29.98,21.50,0,336.64,393.45,55.6,51.8,0.455,429319.0,429319.0,38648,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338631,604957.00
06/07/2016 18:30,2,1.904,ACTIVE,214.87,358.88,60.007,1465338603,"201051344000594","219011344069620",30.02,23.50,0,335.14,394.65,57.9,54.0,0.486,438354.1,438354.1,34115,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338632,604958.00
06/07/2016 18:30,2,1.812,ACTIVE,214.64,356.78,59.959,1465338603,"201051344001203","219011344069620",29.86,22.30,0,336.34,392.55,54.9,51.0,0.451,436360.1,436360.1,38688,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338633,604959.00
06/07/2016 18:30,2,1.469,ACTIVE,213.74,347.16,60.034,1465338603,"274151322000054","219011344069620",28.69,24.50,0,336.64,371.21,42.7,39.3,0.292,690750.5,690750.5,27252,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338634,604960.00
06/07/2016 18:30,2,1.887,ACTIVE,215.54,356.78,60.012,1465338603,"201051344000867","219011344069620",29.92,20.70,0,335.44,391.94,57.2,53.3,0.460,425803.4,425803.4,34120,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338634,604961.00
06/07/2016 18:30,2,1.697,ACTIVE,214.64,355.58,60.002,1465338603,"201051344001093","219011344069620",30.18,21.00,0,336.64,389.84,52.0,48.2,0.415,434833.5,434833.5,38560,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338635,604962.00
06/07/2016 18:30,2,1.840,ACTIVE,215.54,359.48,60.012,1465338603,"201051344000900","219011344069620",30.30,19.30,0,338.74,394.35,56.4,52.5,0.468,441474.3,441474.3,33515,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338636,604963.00
06/07/2016 18:30,2,1.848,ACTIVE,215.77,359.18,60.007,1465338603,"201051344000648","219011344069620",29.68,19.50,0,340.25,393.45,55.6,51.7,0.451,433233.6,433233.6,33802,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338637,604964.00
06/07/2016 18:30,2,1.869,ACTIVE,215.77,359.48,60.002,1465338603,"201051344000569","219011344069620",30.12,20.70,0,338.44,393.45,57.0,53.1,0.460,442626.1,442626.1,33436,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338638,604965.00
06/07/2016 18:30,2,1.914,ACTIVE,215.77,359.48,59.991,1465338603,"201051344000983","219011344069620",29.88,20.30,0,338.14,393.75,58.0,54.0,0.491,434152.7,434152.7,33920,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338639,604966.00
06/07/2016 18:30,2,1.873,ACTIVE,215.77,359.48,60.028,1465338603,"201051344001158","219011344069620",29.84,20.70,0,339.34,394.65,56.6,52.7,0.473,428349.8,428349.8,34180,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338640,604967.00
06/07/2016 18:30,2,1.854,ACTIVE,216.00,360.69,60.018,1465338603,"201051344000576","219011344069620",29.68,19.30,0,341.45,393.75,55.7,51.9,0.455,435407.2,435407.2,33589,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338641,604968.00
06/07/2016 18:30,2,1.498,ACTIVE,213.51,349.26,59.959,1465338603,"274151322000087","219011344069620",28.90,32.20,0,337.24,373.31,43.8,40.3,0.287,664214.7,664214.7,27357,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465338642,604969.00
06/07/2016 18:45,2,0.736,ACTIVE,214.19,345.96,59.970,1465339503,"201051344000645","219011344069620",28.82,19.50,0,339.04,383.53,21.5,18.9,0.155,434949.7,434949.7,33722,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339504,604970.00
06/07/2016 18:45,2,0.551,ACTIVE,212.61,341.15,59.970,1465339503,"274151322000085","219011344069620",29.18,23.80,0,336.94,363.99,16.3,13.8,0.102,692452.8,692452.8,27261,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339505,604971.00
06/07/2016 18:45,2,0.916,ACTIVE,214.19,348.96,60.023,1465339503,"201051344000633","219011344069620",28.69,20.70,0,338.44,384.73,26.7,23.8,0.212,426096.8,426096.8,34204,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339506,604972.00
06/07/2016 18:45,2,0.920,ACTIVE,213.96,347.16,60.002,1465339503,"201051344000469","219011344069620",29.54,18.00,0,337.84,383.83,27.6,24.7,0.212,427533.0,427533.0,34139,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339506,604973.00
06/07/2016 18:45,2,0.865,ACTIVE,212.61,345.06,59.986,1465339503,"201051344000646","219011344069620",29.58,21.00,0,335.74,382.93,25.9,23.1,0.186,430805.6,430805.6,38686,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339507,604974.00
06/07/2016 18:45,2,0.672,ACTIVE,212.16,342.95,59.981,1465339503,"274151322000052","219011344069620",28.49,25.80,0,333.03,365.19,19.3,16.7,0.119,706188.0,706188.0,27492,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339508,604975.00
06/07/2016 18:45,2,0.875,ACTIVE,212.83,345.06,59.981,1465339503,"201051344000585","219011344069620",29.48,20.30,0,335.44,386.83,26.1,23.3,0.194,437857.7,437857.7,38692,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339509,604976.00
06/07/2016 18:45,2,0.760,ACTIVE,212.61,343.55,59.986,1465339503,"201051344001230","219011344069620",29.46,20.70,0,335.44,377.52,22.7,20.0,0.168,434347.7,434347.7,38497,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339510,604977.00
06/07/2016 18:45,2,0.809,ACTIVE,213.51,345.36,59.981,1465339503,"201051344000582","219011344069620",29.38,20.70,0,336.94,384.13,24.1,21.3,0.177,427763.7,427763.7,38652,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339511,604978.00
