ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 18:45,2,0.795,ACTIVE,212.16,343.25,59.975,1465339503,"201051344000955","219011344069620",29.26,21.80,0,329.13,377.22,23.6,20.9,0.172,440247.6,440247.6,38590,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339512,604979.00
06/07/2016 18:45,2,0.404,ACTIVE,212.38,404.57,59.986,1465339503,"274151322000094","219011344069620",37.97,26.30,0,336.04,440.04,15.6,13.1,0.097,571101.9,571101.9,28563,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339513,604980.00
06/07/2016 18:45,2,0.850,ACTIVE,213.74,347.16,59.981,1465339503,"201051344000579","219011344069620",29.22,21.50,0,338.44,385.03,25.1,22.3,0.186,441604.2,441604.2,14205,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339514,604981.00
06/07/2016 18:45,2,0.789,ACTIVE,212.38,342.65,59.986,1465339503,"201051344000890","219011344069620",29.12,22.30,0,336.64,379.92,23.3,20.6,0.168,437426.6,437426.6,38607,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339515,604982.00
06/07/2016 18:45,2,0.766,ACTIVE,213.06,344.45,59.975,1465339503,"201051344000438","219011344069620",29.62,22.00,0,336.04,381.42,23.0,20.3,0.168,439415.6,439415.6,38612,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339516,604983.00
06/07/2016 18:45,2,0.779,ACTIVE,212.83,344.15,59.986,1465339503,"201051344000417","219011344069620",29.28,22.30,0,336.64,380.52,23.1,20.4,0.164,431836.4,431836.4,38775,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339517,604984.00
06/07/2016 18:45,2,0.619,ACTIVE,212.38,341.15,59.975,1465339503,"274151322000083","219011344069620",28.59,25.80,0,333.03,367.30,17.9,15.4,0.119,699820.6,699820.6,27563,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339517,604985.00
06/07/2016 18:45,2,0.645,ACTIVE,212.83,343.25,59.959,1465339503,"274151322000076","219011344069620",28.78,24.80,0,334.54,368.20,18.8,16.2,0.124,745301.0,745301.0,27563,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339518,604986.00
06/07/2016 18:45,2,0.811,ACTIVE,213.51,346.56,59.986,1465339503,"201051344000868","219011344069620",29.16,18.70,0,336.34,383.83,24.0,21.3,0.177,426601.6,426601.6,33857,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339519,604987.00
06/07/2016 18:45,2,0.703,ACTIVE,212.38,344.15,59.986,1465339503,"274151322000095","219011344069620",28.47,25.30,0,332.73,367.60,20.2,17.6,0.128,737626.7,737626.7,27483,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339520,604988.00
06/07/2016 18:45,2,0.895,ACTIVE,213.74,348.36,59.965,1465339503,"201051344000988","219011344069620",29.10,19.50,0,337.84,384.73,26.4,23.5,0.203,423636.3,423636.3,34153,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339521,604989.00
06/07/2016 18:45,2,0.943,ACTIVE,212.83,345.06,59.970,1465339503,"201051344001025","219011344069620",29.46,20.70,0,336.04,382.33,28.2,25.3,0.212,437487.5,437487.5,38665,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339522,604990.00
06/07/2016 18:45,2,0.951,ACTIVE,213.96,347.76,59.981,1465339503,"201051344000458","219011344069620",29.34,20.30,0,338.44,383.53,28.3,25.4,0.221,434476.4,434476.4,34075,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339523,604991.00
06/07/2016 18:45,2,0.916,ACTIVE,214.41,348.66,59.970,1465339503,"201051344000853","219011344069620",29.16,19.30,0,338.44,385.03,27.1,24.2,0.203,433173.0,433173.0,33679,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339524,604992.00
06/07/2016 18:45,2,0.854,ACTIVE,213.29,345.96,59.970,1465339503,"201051344000685","219011344069620",29.26,21.00,0,335.44,381.42,25.3,22.5,0.203,438819.9,438819.9,38506,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339525,604993.00
06/07/2016 18:45,2,0.832,ACTIVE,213.06,345.96,59.986,1465339503,"201051344000917","219011344069620",29.26,21.50,0,336.04,382.63,24.7,21.9,0.194,435641.4,435641.4,38507,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339526,604994.00
06/07/2016 18:45,2,0.857,ACTIVE,212.83,346.26,59.981,1465339503,"201051344001145","219011344069620",28.92,19.80,0,337.24,382.63,25.1,22.3,0.190,440843.5,440843.5,38362,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339527,604995.00
06/07/2016 18:45,2,0.844,ACTIVE,213.06,345.96,59.981,1465339503,"201051344000651","219011344069620",29.20,20.30,0,336.94,383.23,25.0,22.2,0.190,433293.8,433293.8,38717,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339528,604996.00
06/07/2016 18:45,2,0.635,ACTIVE,212.38,341.75,59.965,1465339503,"274151322000088","219011344069620",27.99,23.30,0,333.63,362.79,18.1,15.5,0.106,676283.1,676283.1,27225,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339529,604997.00
06/07/2016 18:45,2,0.455,ACTIVE,213.29,412.38,59.981,1465339503,"274151322000068","219011344069620",38.66,27.00,0,334.54,449.35,17.9,15.3,0.106,570970.6,570970.6,28771,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339529,604998.00
06/07/2016 18:45,2,0.816,ACTIVE,212.61,342.95,59.991,1465339503,"201051344001135","219011344069620",29.34,20.30,0,336.04,381.12,24.4,21.6,0.177,429329.6,429329.6,38649,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339530,604999.00
06/07/2016 18:45,2,0.830,ACTIVE,213.51,346.86,59.981,1465339503,"201051344000594","219011344069620",29.30,22.30,0,335.44,385.03,24.6,21.9,0.181,438365.1,438365.1,34116,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339531,605000.00
06/07/2016 18:45,2,0.764,ACTIVE,212.83,344.15,59.970,1465339503,"201051344001203","219011344069620",29.32,21.00,0,336.64,383.53,22.8,20.0,0.172,436370.5,436370.5,38689,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339532,605001.00
06/07/2016 18:45,2,0.592,ACTIVE,212.38,342.35,59.975,1465339503,"274151322000054","219011344069620",28.43,23.30,0,333.03,364.59,17.1,14.5,0.106,690758.3,690758.3,27253,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339533,605002.00
06/07/2016 18:45,2,0.721,ACTIVE,213.74,345.36,59.975,1465339503,"201051344000867","219011344069620",29.12,20.00,0,337.84,382.93,21.2,18.6,0.146,425814.2,425814.2,34121,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339534,605003.00
06/07/2016 18:45,2,0.643,ACTIVE,212.61,343.25,59.981,1465339503,"201051344001093","219011344069620",29.22,20.00,0,336.34,379.02,19.1,16.5,0.124,434843.2,434843.2,38561,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339535,605004.00
06/07/2016 18:45,2,0.645,ACTIVE,213.29,345.66,59.933,1465339503,"201051344000900","219011344069620",29.24,18.70,0,336.94,383.53,19.1,16.6,0.146,441485.0,441485.0,33516,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339536,605005.00
06/07/2016 18:45,2,0.678,ACTIVE,213.51,345.36,59.975,1465339503,"201051344000648","219011344069620",29.18,19.00,0,338.44,383.53,20.1,17.4,0.137,433244.2,433244.2,33803,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339537,605006.00
06/07/2016 18:45,2,0.695,ACTIVE,213.51,345.06,59.959,1465339503,"201051344000569","219011344069620",28.82,19.80,0,337.54,383.53,20.4,17.7,0.146,442636.9,442636.9,33437,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339538,605007.00
06/07/2016 18:45,2,0.695,ACTIVE,213.51,345.36,59.986,1465339503,"201051344000983","219011344069620",28.96,19.50,0,337.24,383.53,20.4,17.8,0.150,434163.7,434163.7,33921,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339539,605008.00
06/07/2016 18:45,2,0.670,ACTIVE,213.29,344.76,59.975,1465339503,"201051344001158","219011344069620",28.90,19.80,0,337.54,383.83,19.6,17.0,0.146,428360.5,428360.5,34181,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339540,605009.00
06/07/2016 18:45,2,0.672,ACTIVE,213.96,346.56,59.981,1465339503,"201051344000576","219011344069620",28.80,18.30,0,338.74,383.53,19.6,17.0,0.141,435417.7,435417.7,33590,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339541,605010.00
06/07/2016 18:45,2,0.559,ACTIVE,212.83,342.65,59.981,1465339503,"274151322000087","219011344069620",27.53,29.80,0,332.13,364.59,15.6,13.1,0.088,664222.7,664222.7,27358,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465339542,605011.00
06/07/2016 19:00,2,1.025,ACTIVE,214.41,349.56,60.007,1465340404,"201051344000645","219011344069620",29.32,18.70,0,337.54,380.82,30.5,27.5,0.239,434957.9,434957.9,33723,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340406,605012.00
06/07/2016 19:00,2,0.592,ACTIVE,212.61,341.15,59.965,1465340404,"274151322000085","219011344069620",30.12,22.50,0,334.24,357.98,18.1,15.5,0.110,692457.3,692457.3,27262,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340406,605013.00
06/07/2016 19:00,2,1.045,ACTIVE,214.19,350.47,59.965,1465340404,"201051344000633","219011344069620",29.64,19.50,0,336.64,381.73,31.4,28.4,0.243,426105.2,426105.2,34205,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340407,605014.00
06/07/2016 19:00,2,1.039,ACTIVE,213.96,348.96,59.965,1465340404,"201051344000469","219011344069620",29.52,17.50,0,335.74,382.03,31.1,28.1,0.243,427541.4,427541.4,34140,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340408,605015.00
06/07/2016 19:00,2,1.014,ACTIVE,213.06,346.56,59.965,1465340404,"201051344000646","219011344069620",29.70,20.00,0,333.33,376.01,30.5,27.5,0.239,430813.8,430813.8,38687,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340409,605016.00
06/07/2016 19:00,2,0.777,ACTIVE,212.38,342.65,59.954,1465340404,"274151322000052","219011344069620",29.48,24.50,0,333.63,361.89,23.2,20.5,0.155,706194.3,706194.3,27493,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340410,605017.00
06/07/2016 19:00,2,1.139,ACTIVE,213.51,348.66,59.970,1465340404,"201051344000585","219011344069620",30.08,19.80,0,334.24,382.33,34.7,31.6,0.270,437866.9,437866.9,38693,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340411,605018.00
06/07/2016 19:00,2,0.945,ACTIVE,213.06,345.66,59.965,1465340404,"201051344001230","219011344069620",29.72,19.50,0,332.73,373.01,28.5,25.6,0.208,434355.4,434355.4,38498,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340412,605019.00
06/07/2016 19:00,2,1.010,ACTIVE,213.74,347.46,59.975,1465340404,"201051344000582","219011344069620",29.10,19.50,0,334.24,378.72,29.8,26.9,0.225,427771.7,427771.7,38653,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340413,605020.00
06/07/2016 19:00,2,0.957,ACTIVE,213.06,345.96,60.007,1465340404,"201051344000955","219011344069620",29.54,20.30,0,332.43,372.71,28.7,25.7,0.221,440255.4,440255.4,38591,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340414,605021.00
06/07/2016 19:00,2,0.521,ACTIVE,212.83,393.15,59.959,1465340404,"274151322000094","219011344069620",36.30,25.00,0,334.84,439.13,18.9,16.3,0.164,571107.4,571107.4,28564,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340415,605022.00
06/07/2016 19:00,2,1.062,ACTIVE,213.96,349.56,59.975,1465340404,"201051344000579","219011344069620",30.14,20.30,0,336.34,382.33,32.5,29.4,0.252,441612.9,441612.9,14206,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340415,605023.00
06/07/2016 19:00,2,1.002,ACTIVE,213.29,345.96,59.965,1465340404,"201051344000890","219011344069620",29.64,21.00,0,333.33,374.81,30.1,27.1,0.221,437434.7,437434.7,38608,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340416,605024.00
06/07/2016 19:00,2,0.959,ACTIVE,213.29,346.86,59.970,1465340404,"201051344000438","219011344069620",30.00,20.70,0,334.24,375.41,29.2,26.3,0.230,439423.5,439423.5,38613,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340417,605025.00
06/07/2016 19:00,2,1.010,ACTIVE,213.51,346.86,59.981,1465340404,"201051344000417","219011344069620",29.32,21.30,0,333.63,374.51,30.0,27.0,0.234,431844.5,431844.5,38776,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340418,605026.00
06/07/2016 19:00,2,0.820,ACTIVE,212.38,342.35,59.965,1465340404,"274151322000083","219011344069620",29.50,24.50,0,333.03,363.69,24.5,21.7,0.159,699827.3,699827.3,27564,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340419,605027.00
06/07/2016 19:00,2,0.795,ACTIVE,213.06,348.06,59.970,1465340404,"274151322000076","219011344069620",30.08,23.50,0,334.84,363.99,24.2,21.5,0.164,745307.7,745307.7,27564,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340420,605028.00
06/07/2016 19:00,2,1.031,ACTIVE,213.74,348.36,59.970,1465340404,"201051344000868","219011344069620",29.26,17.50,0,336.04,381.12,30.6,27.6,0.234,426610.0,426610.0,33858,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340421,605029.00
06/07/2016 19:00,2,0.842,ACTIVE,212.38,347.46,59.991,1465340404,"274151322000095","219011344069620",30.02,23.80,0,333.63,364.59,25.7,22.9,0.164,737633.8,737633.8,27484,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340422,605030.00
06/07/2016 19:00,2,1.012,ACTIVE,213.96,349.86,59.975,1465340404,"201051344000988","219011344069620",29.76,18.70,0,336.04,382.03,30.5,27.5,0.247,423644.6,423644.6,34154,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340423,605031.00
06/07/2016 19:00,2,1.029,ACTIVE,213.29,346.26,59.970,1465340404,"201051344001025","219011344069620",29.84,19.50,0,333.63,377.22,31.2,28.2,0.234,437496.0,437496.0,38666,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340424,605032.00
06/07/2016 19:00,2,1.043,ACTIVE,213.96,348.96,59.938,1465340404,"201051344000458","219011344069620",29.60,19.50,0,336.04,381.42,31.3,28.3,0.247,434484.9,434484.9,34076,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340425,605033.00
06/07/2016 19:00,2,1.029,ACTIVE,214.41,350.77,59.975,1465340404,"201051344000853","219011344069620",29.80,18.70,0,338.14,380.82,31.1,28.0,0.243,433181.5,433181.5,33680,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340425,605034.00
06/07/2016 19:00,2,0.965,ACTIVE,213.51,347.46,59.970,1465340404,"201051344000685","219011344069620",29.74,19.50,0,334.24,375.41,29.1,26.2,0.239,438827.8,438827.8,38507,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340426,605035.00
06/07/2016 19:00,2,0.988,ACTIVE,213.51,348.06,59.981,1465340404,"201051344000917","219011344069620",29.96,20.70,0,333.93,377.22,30.0,27.0,0.234,435649.6,435649.6,38508,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340427,605036.00
06/07/2016 19:00,2,1.008,ACTIVE,213.51,347.76,59.981,1465340404,"201051344001145","219011344069620",29.64,18.70,0,334.54,376.92,30.3,27.3,0.230,440851.8,440851.8,38363,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340428,605037.00
06/07/2016 19:00,2,0.990,ACTIVE,213.74,347.46,59.981,1465340404,"201051344000651","219011344069620",29.78,19.00,0,334.84,379.02,29.9,27.0,0.225,433301.9,433301.9,38718,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340429,605038.00
06/07/2016 19:00,2,0.699,ACTIVE,212.16,345.66,59.938,1465340404,"274151322000088","219011344069620",28.51,22.30,0,332.13,360.38,20.2,17.6,0.133,676288.6,676288.6,27226,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340430,605039.00
06/07/2016 19:00,2,0.527,ACTIVE,213.29,419.00,59.975,1465340404,"274151322000068","219011344069620",39.34,26.00,0,334.84,444.54,21.0,18.4,0.128,570976.3,570976.3,28772,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340431,605040.00
06/07/2016 19:00,2,0.998,ACTIVE,213.06,345.66,59.975,1465340404,"201051344001135","219011344069620",29.64,19.30,0,333.93,375.11,30.0,27.0,0.230,429337.8,429337.8,38650,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340432,605041.00
06/07/2016 19:00,2,1.033,ACTIVE,213.74,348.96,60.007,1465340404,"201051344000594","219011344069620",29.80,21.00,0,335.74,380.82,31.2,28.2,0.243,438373.7,438373.7,34117,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340433,605042.00
06/07/2016 19:00,2,0.939,ACTIVE,213.51,346.56,59.970,1465340404,"201051344001203","219011344069620",29.96,20.00,0,334.24,376.62,28.6,25.6,0.225,436378.4,436378.4,38690,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340434,605043.00
06/07/2016 19:00,2,0.725,ACTIVE,212.61,344.15,59.981,1465340404,"274151322000054","219011344069620",29.04,22.30,0,332.13,361.89,21.3,18.7,0.133,690764.3,690764.3,27254,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340435,605044.00
06/07/2016 19:00,2,1.033,ACTIVE,214.19,348.36,59.965,1465340404,"201051344000867","219011344069620",29.38,19.00,0,334.54,380.82,30.8,27.8,0.234,425822.7,425822.7,34122,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340436,605045.00
06/07/2016 19:00,2,0.887,ACTIVE,213.29,346.56,60.007,1465340404,"201051344001093","219011344069620",29.80,19.30,0,334.24,373.01,26.9,24.0,0.190,434850.6,434850.6,38562,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340437,605046.00
06/07/2016 19:00,2,0.975,ACTIVE,213.96,349.56,60.002,1465340404,"201051344000900","219011344069620",29.92,18.00,0,335.74,381.42,29.6,26.6,0.239,441493.2,441493.2,33517,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340438,605047.00
06/07/2016 19:00,2,0.996,ACTIVE,214.19,348.96,59.981,1465340404,"201051344000648","219011344069620",29.66,18.00,0,336.64,380.82,29.9,27.0,0.225,433252.4,433252.4,33804,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340439,605048.00
06/07/2016 19:00,2,1.033,ACTIVE,213.96,348.96,59.991,1465340404,"201051344000569","219011344069620",29.40,19.30,0,335.74,382.03,30.8,27.8,0.243,442645.4,442645.4,33438,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340439,605049.00
06/07/2016 19:00,2,1.033,ACTIVE,213.96,349.56,59.970,1465340404,"201051344000983","219011344069620",29.82,19.00,0,336.04,382.63,31.2,28.2,0.247,434172.3,434172.3,33922,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340440,605050.00
06/07/2016 19:00,2,1.021,ACTIVE,214.19,349.26,59.975,1465340404,"201051344001158","219011344069620",29.24,19.00,0,336.04,382.03,30.3,27.3,0.239,428368.9,428368.9,34182,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340441,605051.00
06/07/2016 19:00,2,0.990,ACTIVE,214.41,350.17,59.970,1465340404,"201051344000576","219011344069620",29.70,17.50,0,336.34,380.52,29.8,26.9,0.230,435425.9,435425.9,33591,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340442,605052.00
06/07/2016 19:00,2,0.684,ACTIVE,212.83,342.95,59.959,1465340404,"274151322000087","219011344069620",30.22,27.30,0,332.43,361.89,20.9,18.3,0.133,664228.4,664228.4,27359,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465340443,605053.00
06/07/2016 19:15,2,0.695,ACTIVE,214.19,345.96,59.954,1465341303,"201051344000645","219011344069620",29.12,18.00,0,337.84,363.39,20.5,17.9,0.146,434963.3,434963.3,33724,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341304,605054.00
06/07/2016 19:15,2,0.531,ACTIVE,212.61,340.25,59.965,1465341303,"274151322000085","219011344069620",28.21,22.00,0,337.24,349.56,15.2,12.7,0.084,692460.7,692460.7,27263,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341305,605055.00
06/07/2016 19:15,2,0.709,ACTIVE,213.96,348.06,59.965,1465341303,"201051344000633","219011344069620",29.20,18.70,0,336.94,365.19,21.0,18.3,0.155,426110.8,426110.8,34206,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341306,605056.00
06/07/2016 19:15,2,0.707,ACTIVE,213.74,345.96,59.981,1465341303,"201051344000469","219011344069620",28.94,17.30,0,336.64,363.39,20.8,18.2,0.150,427546.9,427546.9,34141,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341307,605057.00
06/07/2016 19:15,2,0.684,ACTIVE,212.61,343.55,59.954,1465341303,"201051344000646","219011344069620",29.36,19.50,0,333.03,360.99,20.4,17.7,0.146,430819.2,430819.2,38688,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341308,605058.00
06/07/2016 19:15,2,0.559,ACTIVE,212.38,342.05,59.949,1465341303,"274151322000052","219011344069620",28.98,23.30,0,336.34,351.97,16.4,13.9,0.102,706198.3,706198.3,27494,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341309,605059.00
06/07/2016 19:15,2,0.768,ACTIVE,213.06,344.45,60.002,1465341303,"201051344000585","219011344069620",29.78,19.30,0,334.24,364.29,23.2,20.4,0.164,437873.1,437873.1,38694,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341310,605060.00
06/07/2016 19:15,2,0.643,ACTIVE,212.83,342.35,59.938,1465341303,"201051344001230","219011344069620",28.82,19.00,0,333.03,359.48,18.8,16.2,0.133,434360.4,434360.4,38499,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341311,605061.00
06/07/2016 19:15,2,0.678,ACTIVE,213.51,344.45,59.954,1465341303,"201051344000582","219011344069620",28.71,19.00,0,335.44,360.69,19.7,17.1,0.141,427777.0,427777.0,38654,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341312,605062.00
06/07/2016 19:15,2,0.662,ACTIVE,212.61,342.65,59.975,1465341303,"201051344000955","219011344069620",29.04,19.80,0,333.03,358.58,19.5,16.9,0.141,440260.5,440260.5,38592,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341312,605063.00
06/07/2016 19:15,2,0.355,ACTIVE,212.61,412.38,59.944,1465341303,"274151322000094","219011344069620",38.72,24.50,0,337.84,433.72,13.9,11.5,0.093,571110.8,571110.8,28565,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341313,605064.00
06/07/2016 19:15,2,0.730,ACTIVE,213.74,346.56,59.949,1465341303,"201051344000579","219011344069620",29.76,20.00,0,337.54,363.69,22.1,19.4,0.155,441618.8,441618.8,14207,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341314,605065.00
06/07/2016 19:15,2,0.676,ACTIVE,212.83,343.25,59.949,1465341303,"201051344000890","219011344069620",29.44,20.00,0,333.93,360.08,20.2,17.6,0.133,437440.0,437440.0,38609,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341315,605066.00
06/07/2016 19:15,2,0.660,ACTIVE,212.83,343.25,59.933,1465341303,"201051344000438","219011344069620",29.48,19.80,0,335.44,360.08,19.7,17.1,0.137,439428.7,439428.7,38614,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341316,605067.00
06/07/2016 19:15,2,0.682,ACTIVE,213.06,343.85,59.959,1465341303,"201051344000417","219011344069620",29.62,20.00,0,334.54,359.48,20.5,17.8,0.137,431849.8,431849.8,38777,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341317,605068.00
06/07/2016 19:15,2,0.570,ACTIVE,212.38,343.25,59.954,1465341303,"274151322000083","219011344069620",29.04,23.50,0,336.64,352.57,16.8,14.3,0.102,699831.5,699831.5,27565,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341318,605069.00
06/07/2016 19:15,2,0.576,ACTIVE,213.06,344.76,59.944,1465341303,"274151322000076","219011344069620",29.10,22.80,0,337.84,352.87,17.0,14.5,0.106,745311.9,745311.9,27565,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341319,605070.00
06/07/2016 19:15,2,0.701,ACTIVE,213.51,345.36,59.981,1465341303,"201051344000868","219011344069620",29.30,17.30,0,336.64,362.79,20.9,18.2,0.146,426615.4,426615.4,33859,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341320,605071.00
06/07/2016 19:15,2,0.598,ACTIVE,212.38,344.15,59.954,1465341303,"274151322000095","219011344069620",28.80,23.00,0,333.93,353.17,17.4,14.9,0.110,737638.3,737638.3,27485,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341321,605072.00
06/07/2016 19:15,2,0.689,ACTIVE,213.74,347.46,59.922,1465341303,"201051344000988","219011344069620",29.26,18.70,0,336.34,364.59,20.4,17.8,0.150,423650.0,423650.0,34155,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341322,605073.00
06/07/2016 19:15,2,0.697,ACTIVE,212.83,342.35,59.959,1465341303,"201051344001025","219011344069620",29.56,19.00,0,333.93,360.69,20.9,18.2,0.146,437501.6,437501.6,38667,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341323,605074.00
06/07/2016 19:15,2,0.713,ACTIVE,213.51,345.96,59.954,1465341303,"201051344000458","219011344069620",29.46,19.30,0,337.24,363.69,21.3,18.6,0.155,434490.5,434490.5,34077,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341324,605075.00
06/07/2016 19:15,2,0.703,ACTIVE,214.41,346.86,59.954,1465341303,"201051344000853","219011344069620",29.46,18.30,0,338.14,365.49,21.0,18.4,0.155,433187.0,433187.0,33681,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341325,605076.00
06/07/2016 19:15,2,0.648,ACTIVE,213.06,344.15,59.933,1465341303,"201051344000685","219011344069620",29.34,19.00,0,335.44,361.59,19.3,16.7,0.146,438832.9,438832.9,38508,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341325,605077.00
06/07/2016 19:15,2,0.680,ACTIVE,213.06,343.55,59.917,1465341303,"201051344000917","219011344069620",28.92,19.80,0,334.24,360.99,19.9,17.3,0.141,435654.9,435654.9,38509,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341326,605078.00
06/07/2016 19:15,2,0.598,ACTIVE,213.06,342.95,59.912,1465341303,"201051344001145","219011344069620",30.79,18.00,0,335.14,361.59,18.7,16.1,0.128,440856.9,440856.9,38364,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341327,605079.00
06/07/2016 19:15,2,0.674,ACTIVE,213.06,343.85,59.949,1465341303,"201051344000651","219011344069620",29.36,18.30,0,336.34,360.99,20.1,17.4,0.141,433307.2,433307.2,38719,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341328,605080.00
06/07/2016 19:15,2,0.520,ACTIVE,212.16,342.35,59.959,1465341303,"274151322000088","219011344069620",27.81,21.50,0,336.34,350.17,14.7,12.2,0.088,676292.1,676292.1,27227,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341329,605081.00
06/07/2016 19:15,2,0.373,ACTIVE,213.06,412.98,59.954,1465341303,"274151322000068","219011344069620",39.00,25.00,0,338.44,428.61,14.8,12.4,0.080,570979.9,570979.9,28773,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341330,605082.00
06/07/2016 19:15,2,0.684,ACTIVE,212.61,342.35,59.965,1465341303,"201051344001135","219011344069620",29.70,18.70,0,335.44,360.08,20.6,17.9,0.141,429343.1,429343.1,38651,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341331,605083.00
06/07/2016 19:15,2,0.715,ACTIVE,213.29,345.96,59.949,1465341303,"201051344000594","219011344069620",29.32,20.00,0,336.34,363.09,21.3,18.6,0.155,438379.3,438379.3,34118,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341332,605084.00
06/07/2016 19:15,2,0.656,ACTIVE,213.06,342.35,59.922,1465341303,"201051344001203","219011344069620",29.02,19.30,0,334.84,361.29,19.3,16.7,0.137,436383.4,436383.4,38691,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341333,605085.00
06/07/2016 19:15,2,0.535,ACTIVE,212.38,342.05,59.912,1465341303,"274151322000054","219011344069620",28.35,21.50,0,336.64,351.07,15.4,12.9,0.093,690768.0,690768.0,27255,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341334,605086.00
06/07/2016 19:15,2,0.709,ACTIVE,213.96,345.36,59.954,1465341303,"201051344000867","219011344069620",29.32,18.30,0,336.34,363.09,21.1,18.4,0.146,425828.2,425828.2,34123,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341334,605087.00
06/07/2016 19:15,2,0.625,ACTIVE,213.06,342.65,59.970,1465341303,"201051344001093","219011344069620",29.44,18.70,0,335.14,358.28,18.7,16.1,0.110,434855.3,434855.3,38563,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341335,605088.00
06/07/2016 19:15,2,0.670,ACTIVE,213.74,346.56,59.912,1465341303,"201051344000900","219011344069620",29.20,17.80,0,337.54,363.69,19.9,17.2,0.150,441498.4,441498.4,33518,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341337,605089.00
06/07/2016 19:15,2,0.691,ACTIVE,213.96,345.96,59.949,1465341303,"201051344000648","219011344069620",29.74,17.30,0,337.54,363.99,20.9,18.2,0.146,433257.8,433257.8,33805,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341338,605090.00
06/07/2016 19:15,2,0.709,ACTIVE,213.96,345.96,59.912,1465341303,"201051344000569","219011344069620",29.46,19.30,0,337.24,363.69,21.2,18.5,0.146,442650.9,442650.9,33439,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341339,605091.00
06/07/2016 19:15,2,0.715,ACTIVE,213.96,345.66,59.959,1465341303,"201051344000983","219011344069620",29.70,18.70,0,336.64,363.99,21.5,18.8,0.159,434177.9,434177.9,33923,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341340,605092.00
06/07/2016 19:15,2,0.703,ACTIVE,213.74,345.96,59.954,1465341303,"201051344001158","219011344069620",28.86,18.70,0,337.24,363.69,20.6,17.9,0.155,428374.2,428374.2,34183,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341341,605093.00
06/07/2016 19:15,2,0.697,ACTIVE,214.19,347.16,59.933,1465341303,"201051344000576","219011344069620",29.12,17.30,0,338.14,363.99,20.6,18.0,0.146,435431.2,435431.2,33592,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341341,605094.00
06/07/2016 19:15,2,0.562,ACTIVE,212.61,341.75,59.944,1465341303,"274151322000087","219011344069620",27.87,25.50,0,336.64,351.67,15.9,13.4,0.093,664232.2,664232.2,27360,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465341342,605095.00
06/07/2016 19:30,2,0.746,ACTIVE,213.96,346.56,60.002,1465342203,"201051344000645","219011344069620",29.44,17.30,0,337.84,361.59,22.3,19.6,0.159,434968.2,434968.2,33725,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342205,605096.00
06/07/2016 19:30,2,0.641,ACTIVE,211.70,341.45,60.012,1465342203,"274151322000085","219011344069620",28.37,21.00,0,333.33,351.97,18.4,15.9,0.115,692464.6,692464.6,27264,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342206,605097.00
06/07/2016 19:30,2,0.756,ACTIVE,213.96,348.06,59.975,1465342203,"201051344000633","219011344069620",29.54,17.50,0,337.24,363.09,22.6,19.9,0.172,426115.7,426115.7,34207,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342206,605098.00
06/07/2016 19:30,2,0.764,ACTIVE,213.74,346.56,59.981,1465342203,"201051344000469","219011344069620",29.62,16.30,0,335.44,359.48,22.9,20.2,0.168,427551.9,427551.9,34142,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342207,605099.00
06/07/2016 19:30,2,0.750,ACTIVE,212.16,343.85,59.996,1465342203,"201051344000646","219011344069620",29.58,18.30,0,333.33,357.38,22.5,19.8,0.164,430824.1,430824.1,38689,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342208,605100.00
06/07/2016 19:30,2,0.689,ACTIVE,211.70,341.45,59.970,1465342203,"274151322000052","219011344069620",28.47,22.30,0,331.83,352.57,19.9,17.3,0.128,706202.5,706202.5,27495,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342209,605101.00
06/07/2016 19:30,2,0.787,ACTIVE,212.83,345.06,59.991,1465342203,"201051344000585","219011344069620",29.44,18.30,0,334.24,358.88,23.5,20.8,0.164,437878.3,437878.3,38695,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342210,605102.00
06/07/2016 19:30,2,0.713,ACTIVE,212.38,342.65,59.970,1465342203,"201051344001230","219011344069620",29.40,17.80,0,333.03,355.28,21.3,18.6,0.155,434365.0,434365.0,38500,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342211,605103.00
06/07/2016 19:30,2,0.746,ACTIVE,213.06,344.45,59.981,1465342203,"201051344000582","219011344069620",28.88,17.80,0,334.84,357.98,21.9,19.2,0.164,427781.7,427781.7,38655,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342212,605104.00
06/07/2016 19:30,2,0.760,ACTIVE,212.16,342.95,59.991,1465342203,"201051344000955","219011344069620",29.72,18.70,0,333.03,356.18,22.9,20.2,0.164,440265.3,440265.3,38593,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342213,605105.00
06/07/2016 19:30,2,0.432,ACTIVE,211.93,410.58,59.975,1465342203,"274151322000094","219011344069620",38.70,23.50,0,337.54,432.82,16.9,14.4,0.110,571114.3,571114.3,28566,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342214,605106.00
06/07/2016 19:30,2,0.797,ACTIVE,213.51,346.86,59.975,1465342203,"201051344000579","219011344069620",29.52,19.00,0,337.24,359.78,23.9,21.1,0.172,441624.0,441624.0,14208,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342215,605107.00
06/07/2016 19:30,2,0.768,ACTIVE,212.38,343.55,59.986,1465342203,"201051344000890","219011344069620",29.58,19.00,0,333.33,356.78,23.1,20.3,0.159,437445.0,437445.0,38610,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342216,605108.00
06/07/2016 19:30,2,0.760,ACTIVE,212.83,343.85,59.986,1465342203,"201051344000438","219011344069620",29.62,18.70,0,335.14,357.68,22.8,20.1,0.164,439433.6,439433.6,38615,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342217,605109.00
06/07/2016 19:30,2,0.768,ACTIVE,212.83,344.45,59.959,1465342203,"201051344000417","219011344069620",29.68,19.00,0,334.84,357.38,23.1,20.4,0.168,431854.8,431854.8,38778,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342218,605110.00
06/07/2016 19:30,2,0.668,ACTIVE,211.93,339.65,59.970,1465342203,"274151322000083","219011344069620",28.71,22.30,0,334.54,352.27,19.4,16.8,0.119,699835.6,699835.6,27566,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342218,605111.00
06/07/2016 19:30,2,0.705,ACTIVE,212.83,342.65,60.002,1465342203,"274151322000076","219011344069620",29.48,21.80,0,333.93,353.47,21.1,18.4,0.146,745316.3,745316.3,27566,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342219,605112.00
06/07/2016 19:30,2,0.773,ACTIVE,213.51,346.26,59.986,1465342203,"201051344000868","219011344069620",29.28,16.30,0,336.04,359.18,23.0,20.2,0.159,426620.4,426620.4,33860,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342220,605113.00
06/07/2016 19:30,2,0.701,ACTIVE,211.93,342.95,60.012,1465342203,"274151322000095","219011344069620",28.78,22.00,0,333.93,352.87,20.4,17.8,0.133,737642.6,737642.6,27486,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342221,605114.00
06/07/2016 19:30,2,0.760,ACTIVE,213.51,347.46,59.959,1465342203,"201051344000988","219011344069620",29.38,17.50,0,336.64,362.19,22.7,20.0,0.177,423654.9,423654.9,34156,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342222,605115.00
06/07/2016 19:30,2,0.775,ACTIVE,212.61,343.25,59.981,1465342203,"201051344001025","219011344069620",29.22,17.80,0,333.93,358.58,23.0,20.2,0.168,437506.5,437506.5,38668,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342223,605116.00
06/07/2016 19:30,2,0.781,ACTIVE,213.51,345.66,59.991,1465342203,"201051344000458","219011344069620",29.18,18.30,0,336.64,359.78,23.1,20.4,0.177,434495.5,434495.5,34078,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342224,605117.00
06/07/2016 19:30,2,0.766,ACTIVE,214.19,347.46,60.002,1465342203,"201051344000853","219011344069620",29.56,17.50,0,338.44,362.19,23.0,20.3,0.172,433192.0,433192.0,33682,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342225,605118.00
06/07/2016 19:30,2,0.729,ACTIVE,212.61,344.76,59.981,1465342203,"201051344000685","219011344069620",29.56,17.80,0,334.24,357.68,21.8,19.1,0.168,438837.6,438837.6,38509,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342226,605119.00
06/07/2016 19:30,2,0.727,ACTIVE,212.83,344.76,59.981,1465342203,"201051344000917","219011344069620",29.26,18.70,0,333.93,357.38,21.6,18.9,0.155,435659.5,435659.5,38510,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342227,605120.00
06/07/2016 19:30,2,0.738,ACTIVE,212.83,344.45,59.996,1465342203,"201051344001145","219011344069620",29.14,17.30,0,334.54,357.98,21.8,19.1,0.155,440861.6,440861.6,38365,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342228,605121.00
