ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 19:30,2,0.770,ACTIVE,212.83,344.76,59.981,1465342203,"201051344000651","219011344069620",29.24,17.30,0,333.63,357.98,22.8,20.1,0.168,433312.1,433312.1,38720,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342229,605122.00
06/07/2016 19:30,2,0.639,ACTIVE,211.70,344.15,59.949,1465342203,"274151322000088","219011344069620",28.65,21.00,0,333.63,352.27,18.6,16.0,0.119,676295.9,676295.9,27228,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342229,605123.00
06/07/2016 19:30,2,0.463,ACTIVE,212.61,415.99,60.012,1465342203,"274151322000068","219011344069620",39.08,24.30,0,338.44,431.32,18.2,15.7,0.106,570983.6,570983.6,28774,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342230,605124.00
06/07/2016 19:30,2,0.773,ACTIVE,212.61,343.25,59.959,1465342203,"201051344001135","219011344069620",29.62,17.50,0,333.93,357.08,23.2,20.5,0.168,429348.1,429348.1,38652,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342231,605125.00
06/07/2016 19:30,2,0.789,ACTIVE,213.29,345.96,60.007,1465342203,"201051344000594","219011344069620",29.58,19.00,0,335.44,359.18,23.6,20.9,0.172,438384.3,438384.3,34119,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342232,605126.00
06/07/2016 19:30,2,0.758,ACTIVE,212.83,344.15,60.023,1465342203,"201051344001203","219011344069620",29.34,18.00,0,334.24,358.58,22.6,19.9,0.172,436388.1,436388.1,38692,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342233,605127.00
06/07/2016 19:30,2,0.678,ACTIVE,211.93,343.25,59.986,1465342203,"274151322000054","219011344069620",28.59,21.00,0,332.73,352.57,19.6,17.0,0.124,690771.9,690771.9,27256,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342234,605128.00
06/07/2016 19:30,2,0.789,ACTIVE,213.96,345.96,59.965,1465342203,"201051344000867","219011344069620",29.36,17.50,0,336.04,359.18,23.5,20.8,0.168,425833.1,425833.1,34124,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342235,605129.00
06/07/2016 19:30,2,0.764,ACTIVE,212.38,343.85,60.002,1465342203,"201051344001093","219011344069620",29.24,17.80,0,334.24,356.48,22.6,19.9,0.159,434860.0,434860.0,38564,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342236,605130.00
06/07/2016 19:30,2,0.738,ACTIVE,213.51,347.46,60.002,1465342203,"201051344000900","219011344069620",29.78,16.70,0,336.64,359.18,22.3,19.6,0.172,441503.1,441503.1,33519,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342237,605131.00
06/07/2016 19:30,2,0.785,ACTIVE,213.96,346.26,60.002,1465342203,"201051344000648","219011344069620",29.74,16.30,0,338.14,360.08,23.6,20.9,0.172,433262.8,433262.8,33806,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342238,605132.00
06/07/2016 19:30,2,0.785,ACTIVE,213.74,346.86,59.996,1465342203,"201051344000569","219011344069620",29.92,18.00,0,336.94,359.78,23.9,21.1,0.177,442655.9,442655.9,33440,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342239,605133.00
06/07/2016 19:30,2,0.791,ACTIVE,213.96,346.26,60.002,1465342203,"201051344000983","219011344069620",29.76,17.50,0,336.04,359.78,23.9,21.1,0.177,434182.9,434182.9,33924,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342240,605134.00
06/07/2016 19:30,2,0.791,ACTIVE,213.74,346.26,60.039,1465342203,"201051344001158","219011344069620",29.02,17.50,0,336.04,359.78,23.2,20.5,0.177,428379.1,428379.1,34184,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342241,605135.00
06/07/2016 19:30,2,0.779,ACTIVE,214.19,348.06,60.002,1465342203,"201051344000576","219011344069620",29.94,16.30,0,337.54,362.19,23.6,20.9,0.172,435436.1,435436.1,33593,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342242,605136.00
06/07/2016 19:30,2,0.693,ACTIVE,212.38,344.45,59.996,1465342203,"274151322000087","219011344069620",28.61,24.80,0,332.13,352.27,20.1,17.5,0.115,664236.1,664236.1,27361,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465342243,605137.00
06/07/2016 19:45,2,0.676,ACTIVE,213.74,345.96,60.007,1465343103,"201051344000645","219011344069620",29.40,16.70,0,337.54,361.59,20.1,17.5,0.141,434973.7,434973.7,33726,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343104,605138.00
06/07/2016 19:45,2,0.590,ACTIVE,212.38,343.55,59.996,1465343103,"274151322000085","219011344069620",28.29,20.30,0,333.03,352.57,16.9,14.4,0.102,692469.3,692469.3,27265,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343105,605139.00
06/07/2016 19:45,2,0.686,ACTIVE,213.96,347.46,59.996,1465343103,"201051344000633","219011344069620",29.36,17.00,0,336.34,363.39,20.4,17.8,0.146,426121.3,426121.3,34208,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343106,605140.00
06/07/2016 19:45,2,0.703,ACTIVE,213.51,345.66,60.002,1465343103,"201051344000469","219011344069620",29.00,15.80,0,336.04,360.38,20.7,18.1,0.146,427557.6,427557.6,34143,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343107,605141.00
06/07/2016 19:45,2,0.680,ACTIVE,212.38,342.65,60.012,1465343103,"201051344000646","219011344069620",29.52,17.80,0,333.03,357.98,20.3,17.7,0.146,430829.6,430829.6,38690,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343108,605142.00
06/07/2016 19:45,2,0.625,ACTIVE,211.93,344.15,59.970,1465343103,"274151322000052","219011344069620",28.73,21.30,0,333.03,353.47,18.2,15.6,0.106,706207.5,706207.5,27496,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343109,605143.00
06/07/2016 19:45,2,0.713,ACTIVE,213.06,344.15,60.007,1465343103,"201051344000585","219011344069620",29.22,17.50,0,334.24,359.18,21.1,18.5,0.146,437884.1,437884.1,38696,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343110,605144.00
06/07/2016 19:45,2,0.656,ACTIVE,212.61,342.05,59.975,1465343103,"201051344001230","219011344069620",28.67,17.50,0,333.33,356.18,19.1,16.5,0.128,434370.2,434370.2,38501,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343111,605145.00
06/07/2016 19:45,2,0.668,ACTIVE,213.29,344.15,60.023,1465343103,"201051344000582","219011344069620",29.26,17.30,0,335.14,358.28,19.8,17.2,0.137,427787.1,427787.1,38656,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343112,605146.00
06/07/2016 19:45,2,0.697,ACTIVE,212.38,342.95,60.018,1465343103,"201051344000955","219011344069620",29.50,18.00,0,332.73,357.08,20.9,18.2,0.150,440271.0,440271.0,38594,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343112,605147.00
06/07/2016 19:45,2,0.377,ACTIVE,212.61,419.60,59.996,1465343103,"274151322000094","219011344069620",39.64,22.80,0,337.24,431.62,15.0,12.6,0.093,571118.5,571118.5,28567,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343113,605148.00
06/07/2016 19:45,2,0.701,ACTIVE,213.51,344.76,59.996,1465343103,"201051344000579","219011344069620",30.06,18.30,0,336.94,360.38,21.4,18.7,0.155,441629.8,441629.8,14209,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343114,605149.00
06/07/2016 19:45,2,0.693,ACTIVE,212.61,342.35,60.012,1465343103,"201051344000890","219011344069620",29.56,18.30,0,334.24,357.68,20.8,18.1,0.146,437450.6,437450.6,38611,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343115,605150.00
06/07/2016 19:45,2,0.688,ACTIVE,212.83,343.55,60.007,1465343103,"201051344000438","219011344069620",29.46,17.80,0,334.24,358.88,20.6,17.9,0.146,439439.1,439439.1,38616,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343116,605151.00
06/07/2016 19:45,2,0.717,ACTIVE,213.06,343.25,60.023,1465343103,"201051344000417","219011344069620",28.96,18.30,0,333.93,357.68,21.0,18.4,0.146,431860.5,431860.5,38779,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343117,605152.00
06/07/2016 19:45,2,0.605,ACTIVE,212.16,344.76,59.991,1465343103,"274151322000083","219011344069620",28.53,21.30,0,333.33,353.17,17.6,15.0,0.115,699840.5,699840.5,27567,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343118,605153.00
06/07/2016 19:45,2,0.650,ACTIVE,212.83,343.25,59.975,1465343103,"274151322000076","219011344069620",28.98,21.00,0,334.84,354.07,19.1,16.5,0.124,745321.7,745321.7,27567,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343119,605154.00
06/07/2016 19:45,2,0.703,ACTIVE,213.51,345.96,59.991,1465343103,"201051344000868","219011344069620",28.75,15.80,0,335.74,359.78,20.5,17.9,0.146,426626.0,426626.0,33861,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343120,605155.00
06/07/2016 19:45,2,0.623,ACTIVE,212.16,343.55,59.991,1465343103,"274151322000095","219011344069620",29.12,21.00,0,333.03,353.47,18.4,15.8,0.115,737647.7,737647.7,27487,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343121,605156.00
06/07/2016 19:45,2,0.678,ACTIVE,213.51,346.86,59.965,1465343103,"201051344000988","219011344069620",29.22,17.00,0,336.34,361.89,20.1,17.5,0.146,423660.4,423660.4,34157,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343122,605157.00
06/07/2016 19:45,2,0.693,ACTIVE,212.61,341.75,60.028,1465343103,"201051344001025","219011344069620",29.38,17.30,0,333.93,358.58,20.7,18.0,0.146,437512.1,437512.1,38669,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343123,605158.00
06/07/2016 19:45,2,0.699,ACTIVE,213.51,345.66,60.002,1465343103,"201051344000458","219011344069620",29.36,17.50,0,336.04,360.38,20.9,18.2,0.159,434501.2,434501.2,34079,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343124,605159.00
06/07/2016 19:45,2,0.693,ACTIVE,213.96,347.16,59.996,1465343103,"201051344000853","219011344069620",29.18,16.70,0,338.44,364.29,20.5,17.9,0.150,433197.6,433197.6,33683,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343125,605160.00
06/07/2016 19:45,2,0.664,ACTIVE,213.06,344.76,60.007,1465343103,"201051344000685","219011344069620",29.18,17.30,0,333.03,358.58,19.6,17.0,0.141,438842.9,438842.9,38510,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343125,605161.00
06/07/2016 19:45,2,0.650,ACTIVE,213.06,343.85,59.959,1465343103,"201051344000917","219011344069620",29.24,18.00,0,333.63,358.28,19.3,16.7,0.128,435664.8,435664.8,38511,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343126,605162.00
06/07/2016 19:45,2,0.652,ACTIVE,213.06,343.85,59.991,1465343103,"201051344001145","219011344069620",29.26,16.70,0,335.44,358.58,19.4,16.8,0.137,440866.9,440866.9,38366,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343127,605163.00
06/07/2016 19:45,2,0.688,ACTIVE,213.06,344.15,60.007,1465343103,"201051344000651","219011344069620",29.28,17.00,0,335.44,359.18,20.4,17.8,0.146,433317.6,433317.6,38721,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343128,605164.00
06/07/2016 19:45,2,0.598,ACTIVE,211.93,343.55,60.002,1465343103,"274151322000088","219011344069620",27.75,20.00,0,332.73,352.27,16.8,14.3,0.102,676300.5,676300.5,27229,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343129,605165.00
06/07/2016 19:45,2,0.430,ACTIVE,212.83,406.07,59.996,1465343103,"274151322000068","219011344069620",38.23,23.30,0,338.14,434.02,16.7,14.2,0.102,570988.1,570988.1,28775,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343130,605166.00
06/07/2016 19:45,2,0.703,ACTIVE,212.61,342.35,59.991,1465343103,"201051344001135","219011344069620",29.12,17.30,0,334.24,357.38,20.8,18.1,0.150,429353.7,429353.7,38653,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343131,605167.00
06/07/2016 19:45,2,0.705,ACTIVE,213.06,344.45,59.986,1465343103,"201051344000594","219011344069620",29.44,18.30,0,335.14,359.78,21.1,18.4,0.150,438390.0,438390.0,34120,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343132,605168.00
06/07/2016 19:45,2,0.674,ACTIVE,212.83,342.95,60.002,1465343103,"201051344001203","219011344069620",29.42,17.50,0,334.54,359.18,20.1,17.5,0.146,436393.5,436393.5,38693,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343133,605169.00
06/07/2016 19:45,2,0.607,ACTIVE,211.93,342.95,60.012,1465343103,"274151322000054","219011344069620",28.45,20.00,0,332.73,353.17,17.5,14.9,0.115,690776.7,690776.7,27257,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343134,605170.00
06/07/2016 19:45,2,0.691,ACTIVE,213.51,344.45,60.002,1465343103,"201051344000867","219011344069620",29.46,17.00,0,336.34,359.78,20.7,18.0,0.141,425838.8,425838.8,34125,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343135,605171.00
06/07/2016 19:45,2,0.670,ACTIVE,212.83,343.85,60.002,1465343103,"201051344001093","219011344069620",29.50,17.50,0,334.84,357.98,20.1,17.5,0.133,434865.4,434865.4,38565,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343136,605172.00
06/07/2016 19:45,2,0.668,ACTIVE,213.29,345.66,60.002,1465343103,"201051344000900","219011344069620",28.71,16.00,0,335.74,360.08,19.4,16.8,0.146,441508.4,441508.4,33520,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343137,605173.00
06/07/2016 19:45,2,0.699,ACTIVE,213.74,345.66,60.018,1465343103,"201051344000648","219011344069620",29.48,15.80,0,337.24,360.69,20.9,18.3,0.146,433268.4,433268.4,33807,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343138,605174.00
06/07/2016 19:45,2,0.707,ACTIVE,213.51,345.96,59.986,1465343103,"201051344000569","219011344069620",29.28,17.30,0,336.64,360.69,21.1,18.4,0.150,442661.6,442661.6,33441,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343138,605175.00
06/07/2016 19:45,2,0.688,ACTIVE,213.51,345.66,60.023,1465343103,"201051344000983","219011344069620",29.92,16.70,0,336.64,360.38,20.9,18.2,0.155,434188.6,434188.6,33925,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343139,605176.00
06/07/2016 19:45,2,0.686,ACTIVE,213.51,345.36,59.991,1465343103,"201051344001158","219011344069620",29.06,17.00,0,336.34,360.38,20.2,17.6,0.155,428384.6,428384.6,34185,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343140,605177.00
06/07/2016 19:45,2,0.691,ACTIVE,214.19,347.46,60.018,1465343103,"201051344000576","219011344069620",29.38,15.80,0,337.54,362.79,20.6,18.0,0.146,435441.7,435441.7,33594,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343141,605178.00
06/07/2016 19:45,2,0.609,ACTIVE,212.16,344.15,59.996,1465343103,"274151322000087","219011344069620",27.91,24.00,0,332.43,352.87,17.2,14.7,0.097,664240.8,664240.8,27362,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465343142,605179.00
06/07/2016 20:00,2,0.645,ACTIVE,214.19,346.26,60.028,1465344003,"201051344000645","219011344069620",29.12,16.00,0,337.54,355.58,19.0,16.4,0.133,434977.2,434977.2,33727,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344004,605180.00
06/07/2016 20:00,2,0.539,ACTIVE,212.38,339.65,59.986,1465344003,"274151322000085","219011344069620",28.77,19.30,0,336.64,348.66,15.7,13.3,0.088,692472.0,692472.0,27266,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344005,605181.00
06/07/2016 20:00,2,0.648,ACTIVE,213.96,347.16,59.986,1465344003,"201051344000633","219011344069620",29.54,16.00,0,335.14,357.38,19.4,16.8,0.133,426124.8,426124.8,34209,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344006,605182.00
06/07/2016 20:00,2,0.666,ACTIVE,213.74,345.66,59.975,1465344003,"201051344000469","219011344069620",29.16,15.00,0,336.04,355.58,19.7,17.1,0.137,427561.2,427561.2,34144,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344007,605183.00
06/07/2016 20:00,2,0.645,ACTIVE,212.38,342.95,59.996,1465344003,"201051344000646","219011344069620",29.46,16.70,0,332.73,353.17,19.3,16.7,0.133,430833.1,430833.1,38691,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344008,605184.00
06/07/2016 20:00,2,0.578,ACTIVE,211.93,344.45,59.991,1465344003,"274151322000052","219011344069620",29.06,19.80,0,336.04,349.26,17.1,14.5,0.093,706210.5,706210.5,27497,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344009,605185.00
06/07/2016 20:00,2,0.674,ACTIVE,213.06,344.15,59.991,1465344003,"201051344000585","219011344069620",29.14,16.70,0,334.54,353.47,19.9,17.3,0.137,437887.8,437887.8,38697,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344010,605186.00
06/07/2016 20:00,2,0.619,ACTIVE,212.83,342.05,59.996,1465344003,"201051344001230","219011344069620",29.64,16.30,0,331.23,351.97,18.6,16.0,0.124,434373.5,434373.5,38502,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344010,605187.00
06/07/2016 20:00,2,0.631,ACTIVE,213.06,342.95,59.991,1465344003,"201051344000582","219011344069620",29.50,16.30,0,334.54,353.17,18.9,16.3,0.128,427790.5,427790.5,38657,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344011,605188.00
06/07/2016 20:00,2,0.670,ACTIVE,212.38,342.65,59.996,1465344003,"201051344000955","219011344069620",29.22,17.00,0,332.73,352.57,19.9,17.2,0.141,440274.6,440274.6,38595,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344012,605189.00
06/07/2016 20:00,2,0.369,ACTIVE,212.38,407.87,59.991,1465344003,"274151322000094","219011344069620",38.53,21.30,0,337.84,434.93,14.5,12.1,0.088,571120.8,571120.8,28568,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344013,605190.00
06/07/2016 20:00,2,0.689,ACTIVE,213.74,345.66,59.986,1465344003,"201051344000579","219011344069620",29.18,17.30,0,336.94,355.88,20.4,17.8,0.141,441633.6,441633.6,14210,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344014,605191.00
06/07/2016 20:00,2,0.666,ACTIVE,212.38,341.75,59.981,1465344003,"201051344000890","219011344069620",29.44,17.00,0,333.93,353.47,19.9,17.3,0.133,437454.2,437454.2,38612,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344015,605192.00
06/07/2016 20:00,2,0.658,ACTIVE,212.83,343.55,59.996,1465344003,"201051344000438","219011344069620",29.40,16.70,0,333.63,353.17,19.7,17.1,0.137,439442.7,439442.7,38617,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344016,605193.00
06/07/2016 20:00,2,0.678,ACTIVE,212.83,343.25,59.996,1465344003,"201051344000417","219011344069620",29.36,17.00,0,334.24,353.47,20.2,17.6,0.128,431864.2,431864.2,38780,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344017,605194.00
06/07/2016 20:00,2,0.559,ACTIVE,212.16,343.85,59.986,1465344003,"274151322000083","219011344069620",28.98,19.80,0,336.34,348.96,16.4,13.9,0.097,699843.3,699843.3,27568,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344018,605195.00
06/07/2016 20:00,2,0.604,ACTIVE,213.06,343.85,60.007,1465344003,"274151322000076","219011344069620",29.28,19.30,0,336.94,350.17,17.9,15.4,0.115,745324.7,745324.7,27568,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344019,605196.00
06/07/2016 20:00,2,0.654,ACTIVE,213.51,345.06,60.007,1465344003,"201051344000868","219011344069620",29.56,15.00,0,335.44,355.28,19.6,17.0,0.137,426629.5,426629.5,33862,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344020,605197.00
06/07/2016 20:00,2,0.596,ACTIVE,212.16,342.05,60.002,1465344003,"274151322000095","219011344069620",28.73,19.50,0,336.34,348.96,17.4,14.8,0.110,737650.7,737650.7,27488,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344021,605198.00
06/07/2016 20:00,2,0.654,ACTIVE,213.51,346.86,59.996,1465344003,"201051344000988","219011344069620",28.94,16.30,0,335.74,357.68,19.2,16.6,0.137,423663.8,423663.8,34158,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344022,605199.00
06/07/2016 20:00,2,0.662,ACTIVE,212.83,342.35,60.012,1465344003,"201051344001025","219011344069620",29.26,16.30,0,333.93,353.47,19.6,17.0,0.137,437515.6,437515.6,38670,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344022,605200.00
06/07/2016 20:00,2,0.646,ACTIVE,213.29,345.06,60.007,1465344003,"201051344000458","219011344069620",30.12,16.70,0,336.94,354.97,19.8,17.2,0.141,434504.8,434504.8,34080,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344023,605201.00
06/07/2016 20:00,2,0.658,ACTIVE,214.19,347.16,60.002,1465344003,"201051344000853","219011344069620",29.44,15.50,0,337.84,357.38,19.7,17.1,0.141,433201.1,433201.1,33684,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344024,605202.00
06/07/2016 20:00,2,0.625,ACTIVE,213.06,343.85,60.018,1465344003,"201051344000685","219011344069620",29.56,16.00,0,333.33,355.28,18.8,16.2,0.137,438846.2,438846.2,38511,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344025,605203.00
06/07/2016 20:00,2,0.635,ACTIVE,212.83,343.85,60.007,1465344003,"201051344000917","219011344069620",29.10,17.30,0,334.24,352.87,18.7,16.1,0.133,435668.0,435668.0,38512,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344026,605204.00
06/07/2016 20:00,2,0.623,ACTIVE,213.29,343.55,60.023,1465344003,"201051344001145","219011344069620",29.78,15.80,0,335.14,353.17,18.8,16.2,0.137,440869.9,440869.9,38367,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344027,605205.00
06/07/2016 20:00,2,0.664,ACTIVE,213.06,343.85,60.012,1465344003,"201051344000651","219011344069620",28.92,16.00,0,334.24,353.47,19.5,16.9,0.137,433321.1,433321.1,38722,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344028,605206.00
06/07/2016 20:00,2,0.551,ACTIVE,211.93,340.55,60.007,1465344003,"274151322000088","219011344069620",27.85,18.70,0,336.04,348.66,15.6,13.1,0.084,676303.0,676303.0,27230,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344029,605207.00
06/07/2016 20:00,2,0.400,ACTIVE,212.83,406.07,60.002,1465344003,"274151322000068","219011344069620",38.09,21.80,0,338.44,432.22,15.5,13.1,0.088,570990.7,570990.7,28776,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344030,605208.00
06/07/2016 20:00,2,0.668,ACTIVE,212.61,342.35,60.007,1465344003,"201051344001135","219011344069620",29.22,16.30,0,333.63,351.97,19.8,17.2,0.137,429357.2,429357.2,38654,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344031,605209.00
06/07/2016 20:00,2,0.664,ACTIVE,213.51,345.96,60.012,1465344003,"201051344000594","219011344069620",29.84,17.30,0,335.14,355.58,20.1,17.5,0.141,438393.6,438393.6,34121,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344032,605210.00
06/07/2016 20:00,2,0.654,ACTIVE,212.83,342.65,60.002,1465344003,"201051344001203","219011344069620",28.96,16.70,0,333.93,354.37,19.2,16.7,0.133,436396.9,436396.9,38694,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344033,605211.00
06/07/2016 20:00,2,0.559,ACTIVE,211.93,342.05,60.002,1465344003,"274151322000054","219011344069620",28.90,19.00,0,335.44,349.26,16.4,13.9,0.106,690779.4,690779.4,27258,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344034,605212.00
06/07/2016 20:00,2,0.668,ACTIVE,213.96,345.36,60.007,1465344003,"201051344000867","219011344069620",29.20,16.00,0,336.04,354.67,19.8,17.2,0.133,425842.2,425842.2,34126,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344035,605213.00
06/07/2016 20:00,2,0.656,ACTIVE,213.06,343.55,60.002,1465344003,"201051344001093","219011344069620",29.70,16.70,0,334.24,352.87,19.8,17.1,0.128,434868.9,434868.9,38566,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344035,605214.00
06/07/2016 20:00,2,0.625,ACTIVE,213.74,345.66,60.002,1465344003,"201051344000900","219011344069620",29.40,15.30,0,335.74,355.58,18.6,16.1,0.137,441511.6,441511.6,33521,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344036,605215.00
06/07/2016 20:00,2,0.676,ACTIVE,213.96,345.96,60.007,1465344003,"201051344000648","219011344069620",29.12,15.30,0,336.64,355.88,20.0,17.4,0.137,433271.9,433271.9,33808,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344037,605216.00
06/07/2016 20:00,2,0.680,ACTIVE,213.96,346.26,60.002,1465344003,"201051344000569","219011344069620",29.18,16.00,0,336.94,356.78,20.1,17.5,0.141,442665.1,442665.1,33442,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344038,605217.00
06/07/2016 20:00,2,0.664,ACTIVE,213.74,345.66,59.996,1465344003,"201051344000983","219011344069620",29.62,15.80,0,336.34,356.18,20.0,17.3,0.141,434192.1,434192.1,33926,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344039,605218.00
06/07/2016 20:00,2,0.656,ACTIVE,213.96,345.66,60.012,1465344003,"201051344001158","219011344069620",29.12,15.80,0,336.94,355.88,19.4,16.8,0.141,428387.9,428387.9,34186,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344040,605219.00
06/07/2016 20:00,2,0.660,ACTIVE,213.96,346.26,59.996,1465344003,"201051344000576","219011344069620",29.50,15.30,0,336.64,356.78,19.8,17.2,0.137,435445.2,435445.2,33595,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344041,605220.00
06/07/2016 20:00,2,0.566,ACTIVE,212.61,342.65,59.996,1465344003,"274151322000087","219011344069620",28.41,22.50,0,336.04,349.56,16.3,13.8,0.084,664243.5,664243.5,27363,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344042,605221.00
06/07/2016 20:15,2,0.645,ACTIVE,214.19,346.26,60.012,1465344904,"201051344000645","219011344069620",29.28,15.50,0,337.84,356.48,19.1,16.5,0.133,434981.7,434981.7,33728,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344905,605222.00
06/07/2016 20:15,2,0.553,ACTIVE,212.38,343.55,60.007,1465344904,"274151322000085","219011344069620",28.61,17.80,0,336.64,349.26,16.0,13.6,0.097,692475.7,692475.7,27267,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344906,605223.00
06/07/2016 20:15,2,0.641,ACTIVE,214.19,347.46,59.959,1465344904,"201051344000633","219011344069620",29.90,15.50,0,336.64,357.68,19.4,16.8,0.137,426129.4,426129.4,34210,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344907,605224.00
06/07/2016 20:15,2,0.654,ACTIVE,213.74,345.36,59.996,1465344904,"201051344000469","219011344069620",29.82,14.70,0,336.04,355.88,19.8,17.2,0.141,427565.9,427565.9,34145,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344907,605225.00
06/07/2016 20:15,2,0.645,ACTIVE,212.83,343.55,60.007,1465344904,"201051344000646","219011344069620",29.58,15.30,0,333.63,353.17,19.4,16.8,0.133,430837.7,430837.7,38692,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344908,605226.00
06/07/2016 20:15,2,0.588,ACTIVE,212.16,344.45,59.996,1465344904,"274151322000052","219011344069620",28.75,18.00,0,333.63,349.56,17.1,14.6,0.102,706214.5,706214.5,27498,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344909,605227.00
06/07/2016 20:15,2,0.666,ACTIVE,213.29,344.76,59.996,1465344904,"201051344000585","219011344069620",29.50,15.50,0,334.54,354.07,19.9,17.3,0.137,437892.5,437892.5,38698,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344910,605228.00
06/07/2016 20:15,2,0.613,ACTIVE,213.06,342.65,60.007,1465344904,"201051344001230","219011344069620",29.88,15.30,0,333.03,352.57,18.6,16.0,0.124,434377.8,434377.8,38503,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344912,605229.00
06/07/2016 20:15,2,0.633,ACTIVE,213.74,344.45,59.970,1465344904,"201051344000582","219011344069620",29.56,15.30,0,334.54,354.07,18.9,16.4,0.128,427795.0,427795.0,38658,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344913,605230.00
06/07/2016 20:15,2,0.654,ACTIVE,212.83,343.25,60.007,1465344904,"201051344000955","219011344069620",29.92,15.80,0,333.03,352.57,19.9,17.3,0.133,440279.3,440279.3,38596,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344914,605231.00
06/07/2016 20:15,2,0.350,ACTIVE,212.38,420.20,60.007,1465344904,"274151322000094","219011344069620",39.74,19.50,0,336.94,439.13,14.0,11.6,0.088,571124.1,571124.1,28569,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344914,605232.00
06/07/2016 20:15,2,0.672,ACTIVE,213.74,345.66,59.996,1465344904,"201051344000579","219011344069620",29.80,16.30,0,336.64,355.58,20.3,17.7,0.141,441638.4,441638.4,14211,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344915,605233.00
06/07/2016 20:15,2,0.660,ACTIVE,213.06,343.25,60.007,1465344904,"201051344000890","219011344069620",29.58,15.80,0,333.33,353.17,19.8,17.2,0.137,437458.9,437458.9,38613,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344916,605234.00
06/07/2016 20:15,2,0.650,ACTIVE,213.29,344.45,60.002,1465344904,"201051344000438","219011344069620",29.54,15.30,0,333.93,354.07,19.5,16.9,0.133,439447.3,439447.3,38618,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344917,605235.00
06/07/2016 20:15,2,0.676,ACTIVE,213.51,343.85,60.007,1465344904,"201051344000417","219011344069620",29.26,15.80,0,333.63,353.77,20.1,17.4,0.133,431868.9,431868.9,38781,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344918,605236.00
06/07/2016 20:15,2,0.561,ACTIVE,212.38,344.15,60.028,1465344904,"274151322000083","219011344069620",28.69,18.30,0,336.04,349.86,16.3,13.8,0.097,699847.1,699847.1,27569,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344919,605237.00
06/07/2016 20:15,2,0.596,ACTIVE,212.83,344.15,60.002,1465344904,"274151322000076","219011344069620",29.40,17.80,0,333.93,351.07,17.8,15.2,0.106,745328.9,745328.9,27569,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344920,605238.00
06/07/2016 20:15,2,0.643,ACTIVE,213.74,345.36,60.002,1465344904,"201051344000868","219011344069620",29.46,15.00,0,336.04,355.28,19.2,16.6,0.137,426634.1,426634.1,33863,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344921,605239.00
06/07/2016 20:15,2,0.580,ACTIVE,212.38,344.45,59.981,1465344904,"274151322000095","219011344069620",29.24,17.80,0,334.24,349.56,17.2,14.6,0.097,737654.7,737654.7,27489,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344922,605240.00
06/07/2016 20:15,2,0.641,ACTIVE,213.74,346.86,60.007,1465344904,"201051344000988","219011344069620",28.96,15.80,0,336.94,357.08,18.8,16.2,0.141,423668.3,423668.3,34159,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344923,605241.00
06/07/2016 20:15,2,0.652,ACTIVE,213.06,342.65,59.996,1465344904,"201051344001025","219011344069620",29.16,15.50,0,334.24,353.47,19.3,16.7,0.133,437520.2,437520.2,38671,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344923,605242.00
06/07/2016 20:15,2,0.643,ACTIVE,213.74,345.06,60.007,1465344904,"201051344000458","219011344069620",29.78,16.00,0,336.64,355.28,19.4,16.8,0.137,434509.4,434509.4,34081,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344924,605243.00
06/07/2016 20:15,2,0.639,ACTIVE,214.41,346.56,60.007,1465344904,"201051344000853","219011344069620",29.64,15.00,0,338.44,357.68,19.2,16.6,0.133,433205.7,433205.7,33685,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344925,605244.00
06/07/2016 20:15,2,0.611,ACTIVE,213.29,343.85,60.007,1465344904,"201051344000685","219011344069620",29.80,15.00,0,334.54,354.07,18.5,15.9,0.133,438850.6,438850.6,38512,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344926,605245.00
06/07/2016 20:15,2,0.619,ACTIVE,213.29,343.85,60.002,1465344904,"201051344000917","219011344069620",29.20,16.00,0,333.33,353.77,18.3,15.8,0.124,435672.4,435672.4,38513,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344927,605246.00
06/07/2016 20:15,2,0.615,ACTIVE,213.51,343.85,60.007,1465344904,"201051344001145","219011344069620",29.30,14.30,0,335.14,353.77,18.3,15.8,0.124,440874.3,440874.3,38368,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344928,605247.00
06/07/2016 20:15,2,0.637,ACTIVE,213.29,344.15,60.012,1465344904,"201051344000651","219011344069620",29.46,15.30,0,334.84,353.47,19.0,16.4,0.133,433325.6,433325.6,38723,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344929,605248.00
06/07/2016 20:15,2,0.525,ACTIVE,211.93,341.45,59.996,1465344904,"274151322000088","219011344069620",28.41,17.30,0,335.44,348.66,15.1,12.7,0.097,676306.6,676306.6,27231,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344930,605249.00
06/07/2016 20:15,2,0.369,ACTIVE,213.06,425.01,60.007,1465344904,"274151322000068","219011344069620",40.02,20.00,0,337.84,435.83,14.7,12.2,0.075,570994.2,570994.2,28777,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344931,605250.00
06/07/2016 20:15,2,0.637,ACTIVE,212.83,342.95,59.986,1465344904,"201051344001135","219011344069620",29.64,15.50,0,334.24,352.87,19.1,16.5,0.128,429361.8,429361.8,38655,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344932,605251.00
06/07/2016 20:15,2,0.648,ACTIVE,213.51,345.36,60.007,1465344904,"201051344000594","219011344069620",29.54,16.70,0,335.14,355.58,19.4,16.8,0.133,438398.3,438398.3,34122,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344933,605252.00
06/07/2016 20:15,2,0.619,ACTIVE,213.29,342.95,60.007,1465344904,"201051344001203","219011344069620",29.74,15.50,0,334.54,354.37,18.7,16.1,0.124,436401.4,436401.4,38695,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344934,605253.00
06/07/2016 20:15,2,0.545,ACTIVE,212.38,343.55,60.002,1465344904,"274151322000054","219011344069620",28.77,17.80,0,335.44,349.56,15.9,13.4,0.102,690783.2,690783.2,27259,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344935,605254.00
06/07/2016 20:15,2,0.621,ACTIVE,213.96,345.06,59.949,1465344904,"201051344000867","219011344069620",29.98,16.00,0,336.94,355.88,18.9,16.3,0.124,425846.8,425846.8,34127,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344935,605255.00
06/07/2016 20:15,2,0.633,ACTIVE,213.29,343.85,60.018,1465344904,"201051344001093","219011344069620",29.64,15.50,0,333.93,353.47,19.1,16.5,0.115,434873.4,434873.4,38567,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344936,605256.00
06/07/2016 20:15,2,0.598,ACTIVE,213.51,345.66,59.996,1465344904,"201051344000900","219011344069620",29.10,14.70,0,336.04,355.28,17.7,15.2,0.128,441515.9,441515.9,33522,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344937,605257.00
06/07/2016 20:15,2,0.629,ACTIVE,213.96,345.36,59.991,1465344904,"201051344000648","219011344069620",30.04,15.00,0,337.54,355.88,19.1,16.6,0.124,433276.6,433276.6,33809,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344938,605258.00
06/07/2016 20:15,2,0.627,ACTIVE,213.96,345.96,59.996,1465344904,"201051344000569","219011344069620",30.14,15.30,0,337.84,356.48,19.2,16.6,0.128,442669.7,442669.7,33443,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344939,605259.00
06/07/2016 20:15,2,0.639,ACTIVE,213.96,345.36,59.986,1465344904,"201051344000983","219011344069620",29.28,15.30,0,336.64,355.58,19.0,16.4,0.128,434196.7,434196.7,33927,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344940,605260.00
06/07/2016 20:15,2,0.619,ACTIVE,213.96,345.36,59.991,1465344904,"201051344001158","219011344069620",29.30,15.30,0,336.94,355.58,18.4,15.8,0.137,428392.4,428392.4,34187,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344941,605261.00
06/07/2016 20:15,2,0.623,ACTIVE,214.19,346.56,59.991,1465344904,"201051344000576","219011344069620",29.62,15.00,0,337.24,356.78,18.8,16.2,0.128,435449.7,435449.7,33596,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344942,605262.00
06/07/2016 20:15,2,0.541,ACTIVE,212.38,341.45,59.981,1465344904,"274151322000087","219011344069620",28.31,21.00,0,335.74,349.86,15.6,13.1,0.088,664247.2,664247.2,27364,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465344943,605263.00
06/07/2016 20:30,2,0.258,ACTIVE,213.74,341.45,59.991,1465345803,"201051344000645","219011344069620",28.05,15.30,0,337.24,357.08,7.3,5.2,0.022,434984.4,434984.4,33729,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345804,605264.00
