ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 20:30,2,0.186,ACTIVE,212.16,339.04,59.965,1465345803,"274151322000085","219011344069620",27.69,16.70,0,336.64,348.06,5.2,3.1,0.022,692477.8,692477.8,27268,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345805,605265.00
06/07/2016 20:30,2,0.273,ACTIVE,213.74,342.95,59.949,1465345803,"201051344000633","219011344069620",28.23,15.00,0,337.24,356.78,7.9,5.7,0.027,426132.3,426132.3,34211,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345806,605266.00
06/07/2016 20:30,2,0.285,ACTIVE,213.29,340.85,59.986,1465345803,"201051344000469","219011344069620",28.33,13.70,0,336.34,355.88,8.2,6.0,0.027,427568.8,427568.8,34146,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345807,605267.00
06/07/2016 20:30,2,0.270,ACTIVE,212.16,339.04,59.986,1465345803,"201051344000646","219011344069620",28.71,14.30,0,334.24,352.27,7.8,5.7,0.018,430840.5,430840.5,38693,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345808,605268.00
06/07/2016 20:30,2,0.209,ACTIVE,211.93,339.95,59.981,1465345803,"274151322000052","219011344069620",27.81,16.70,0,335.74,348.36,6.0,3.8,0.018,706216.8,706216.8,27499,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345809,605269.00
06/07/2016 20:30,2,0.275,ACTIVE,212.83,339.34,59.981,1465345803,"201051344000585","219011344069620",28.53,14.70,0,334.84,353.77,8.0,5.8,0.022,437895.4,437895.4,38699,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345810,605270.00
06/07/2016 20:30,2,0.266,ACTIVE,212.38,338.74,59.975,1465345803,"201051344001230","219011344069620",27.47,14.30,0,333.93,351.37,7.4,5.2,0.022,434380.5,434380.5,38504,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345811,605271.00
06/07/2016 20:30,2,0.262,ACTIVE,213.06,339.95,59.986,1465345803,"201051344000582","219011344069620",28.57,14.30,0,335.14,353.47,7.6,5.4,0.027,427797.7,427797.7,38659,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345812,605272.00
06/07/2016 20:30,2,0.289,ACTIVE,212.38,338.44,59.949,1465345803,"201051344000955","219011344069620",28.55,14.70,0,333.63,352.27,8.3,6.1,0.022,440282.3,440282.3,38597,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345813,605273.00
06/07/2016 20:30,2,0.113,ACTIVE,212.16,338.74,59.986,1465345803,"274151322000094","219011344069620",30.51,18.00,0,336.64,431.62,3.5,1.5,0.004,571125.9,571125.9,28570,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345814,605274.00
06/07/2016 20:30,2,0.297,ACTIVE,213.06,340.55,59.981,1465345803,"201051344000579","219011344069620",28.57,15.30,0,336.94,355.58,8.6,6.4,0.027,441641.4,441641.4,14212,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345815,605275.00
06/07/2016 20:30,2,0.281,ACTIVE,212.61,338.44,59.996,1465345803,"201051344000890","219011344069620",28.35,14.70,0,333.93,353.77,8.1,5.9,0.027,437461.7,437461.7,38614,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345815,605276.00
06/07/2016 20:30,2,0.275,ACTIVE,212.61,339.04,59.991,1465345803,"201051344000438","219011344069620",28.77,14.30,0,335.74,353.77,8.1,5.8,0.022,439450.0,439450.0,38619,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345816,605277.00
06/07/2016 20:30,2,0.303,ACTIVE,212.61,339.04,59.996,1465345803,"201051344000417","219011344069620",28.47,14.70,0,334.24,354.37,8.8,6.5,0.027,431871.9,431871.9,38782,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345817,605278.00
06/07/2016 20:30,2,0.184,ACTIVE,211.93,338.14,59.986,1465345803,"274151322000083","219011344069620",27.08,17.00,0,336.04,348.36,5.1,3.0,0.009,699849.2,699849.2,27570,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345818,605279.00
06/07/2016 20:30,2,0.193,ACTIVE,212.61,339.34,59.981,1465345803,"274151322000076","219011344069620",27.83,16.30,0,337.24,348.96,5.5,3.4,0.018,745331.2,745331.2,27570,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345819,605280.00
06/07/2016 20:30,2,0.262,ACTIVE,213.06,340.85,59.991,1465345803,"201051344000868","219011344069620",28.43,14.30,0,336.04,354.67,7.5,5.4,0.022,426636.9,426636.9,33864,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345820,605281.00
06/07/2016 20:30,2,0.180,ACTIVE,212.16,338.44,59.981,1465345803,"274151322000095","219011344069620",27.71,16.70,0,336.34,348.36,5.1,3.0,0.018,737656.9,737656.9,27490,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345821,605282.00
06/07/2016 20:30,2,0.242,ACTIVE,212.83,342.35,59.996,1465345803,"201051344000988","219011344069620",27.69,15.00,0,336.34,357.08,6.8,4.6,0.027,423670.9,423670.9,34160,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345822,605283.00
06/07/2016 20:30,2,0.258,ACTIVE,212.16,337.84,59.991,1465345803,"201051344001025","219011344069620",28.55,14.30,0,334.54,352.87,7.5,5.3,0.022,437523.0,437523.0,38672,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345823,605284.00
06/07/2016 20:30,2,0.271,ACTIVE,213.06,340.85,59.959,1465345803,"201051344000458","219011344069620",27.75,15.50,0,336.64,354.67,7.6,5.4,0.027,434512.1,434512.1,34082,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345824,605285.00
06/07/2016 20:30,2,0.258,ACTIVE,213.74,342.05,59.996,1465345803,"201051344000853","219011344069620",28.25,14.30,0,338.44,357.08,7.4,5.2,0.027,433208.4,433208.4,33686,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345824,605286.00
06/07/2016 20:30,2,0.244,ACTIVE,212.61,339.65,59.986,1465345803,"201051344000685","219011344069620",28.37,14.00,0,334.84,353.77,7.0,4.9,0.027,438853.2,438853.2,38513,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345825,605287.00
06/07/2016 20:30,2,0.262,ACTIVE,212.61,340.25,59.986,1465345803,"201051344000917","219011344069620",22.15,15.30,0,333.63,352.57,5.9,3.8,0.027,435675.0,435675.0,38514,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345826,605288.00
06/07/2016 20:30,2,0.236,ACTIVE,212.83,339.34,59.991,1465345803,"201051344001145","219011344069620",28.51,13.30,0,335.44,354.07,6.8,4.7,0.018,440876.9,440876.9,38369,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345827,605289.00
06/07/2016 20:30,2,0.256,ACTIVE,212.61,339.04,59.991,1465345803,"201051344000651","219011344069620",28.82,14.00,0,335.74,353.77,7.5,5.3,0.022,433328.4,433328.4,38724,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345828,605290.00
06/07/2016 20:30,2,0.160,ACTIVE,211.48,338.44,59.975,1465345803,"274151322000088","219011344069620",26.58,16.00,0,335.44,347.16,4.3,2.2,0.022,676308.5,676308.5,27232,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345829,605291.00
06/07/2016 20:30,2,0.129,ACTIVE,212.61,339.04,59.991,1465345803,"274151322000068","219011344069620",30.57,18.30,0,337.24,433.42,4.0,1.9,0.009,570996.1,570996.1,28778,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345830,605292.00
06/07/2016 20:30,2,0.260,ACTIVE,212.16,337.54,59.991,1465345803,"201051344001135","219011344069620",28.37,14.30,0,334.54,353.17,7.5,5.3,0.027,429364.4,429364.4,38656,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345831,605293.00
06/07/2016 20:30,2,0.266,ACTIVE,212.83,341.45,59.991,1465345803,"201051344000594","219011344069620",28.47,15.50,0,334.54,354.97,7.7,5.5,0.027,438400.9,438400.9,34123,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345832,605294.00
06/07/2016 20:30,2,0.248,ACTIVE,212.61,338.44,59.981,1465345803,"201051344001203","219011344069620",28.33,14.70,0,334.54,354.07,7.2,5.0,0.022,436404.1,436404.1,38696,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345833,605295.00
06/07/2016 20:30,2,0.174,ACTIVE,211.93,337.54,59.991,1465345803,"274151322000054","219011344069620",27.29,16.70,0,335.44,347.76,4.8,2.7,0.013,690785.2,690785.2,27260,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345834,605296.00
06/07/2016 20:30,2,0.256,ACTIVE,213.51,340.25,59.996,1465345803,"201051344000867","219011344069620",27.91,15.50,0,336.64,355.28,7.3,5.1,0.018,425849.4,425849.4,34128,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345835,605297.00
06/07/2016 20:30,2,0.271,ACTIVE,212.38,339.04,59.981,1465345803,"201051344001093","219011344069620",28.51,14.70,0,334.24,352.27,7.9,5.7,0.022,434876.2,434876.2,38568,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345836,605298.00
06/07/2016 20:30,2,0.209,ACTIVE,213.06,341.45,59.981,1465345803,"201051344000900","219011344069620",27.27,14.00,0,335.74,354.97,5.8,3.7,0.022,441518.3,441518.3,33523,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345837,605299.00
06/07/2016 20:30,2,0.271,ACTIVE,213.51,341.15,59.981,1465345803,"201051344000648","219011344069620",27.65,14.30,0,337.24,355.88,7.6,5.4,0.022,433279.4,433279.4,33810,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345838,605300.00
06/07/2016 20:30,2,0.258,ACTIVE,213.06,340.85,59.991,1465345803,"201051344000569","219011344069620",28.61,14.70,0,336.64,354.97,7.5,5.3,0.022,442672.5,442672.5,33444,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345839,605301.00
06/07/2016 20:30,2,0.252,ACTIVE,213.29,340.55,59.981,1465345803,"201051344000983","219011344069620",28.51,14.70,0,336.34,355.58,7.4,5.2,0.018,434199.4,434199.4,33928,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345840,605302.00
06/07/2016 20:30,2,0.242,ACTIVE,213.29,340.85,59.986,1465345803,"201051344001158","219011344069620",28.05,14.30,0,336.94,355.58,6.9,4.8,0.027,428395.0,428395.0,34188,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345841,605303.00
06/07/2016 20:30,2,0.262,ACTIVE,213.51,342.05,59.986,1465345803,"201051344000576","219011344069620",28.17,14.30,0,337.54,355.88,7.5,5.3,0.018,435452.4,435452.4,33597,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345842,605304.00
06/07/2016 20:30,2,0.180,ACTIVE,212.16,339.34,59.959,1465345803,"274151322000087","219011344069620",26.36,19.50,0,336.04,348.06,4.8,2.7,0.013,664249.2,664249.2,27365,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465345842,605305.00
06/07/2016 20:45,2,0.229,ACTIVE,213.74,341.45,59.996,1465346703,"201051344000645","219011344069620",28.15,14.30,0,336.64,346.56,6.6,4.4,0.018,434985.6,434985.6,33730,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346705,605306.00
06/07/2016 20:45,2,0.158,ACTIVE,212.16,338.74,59.986,1465346703,"274151322000085","219011344069620",26.70,15.80,0,336.34,342.05,4.3,2.2,0.013,692478.4,692478.4,27269,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346706,605307.00
06/07/2016 20:45,2,0.248,ACTIVE,213.51,342.05,60.034,1465346703,"201051344000633","219011344069620",28.03,14.30,0,335.14,348.06,7.1,4.9,0.018,426133.5,426133.5,34212,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346707,605308.00
06/07/2016 20:45,2,0.227,ACTIVE,213.29,340.25,59.986,1465346703,"201051344000469","219011344069620",30.10,13.00,0,334.84,346.26,6.9,4.8,0.013,427570.1,427570.1,34147,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346707,605309.00
06/07/2016 20:45,2,0.248,ACTIVE,212.16,338.74,60.023,1465346703,"201051344000646","219011344069620",28.11,13.30,0,333.03,344.15,7.1,4.9,0.018,430841.8,430841.8,38694,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346708,605310.00
06/07/2016 20:45,2,0.178,ACTIVE,211.93,339.65,59.986,1465346703,"274151322000052","219011344069620",27.79,15.50,0,334.84,342.65,5.0,2.9,0.018,706217.6,706217.6,27500,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346709,605311.00
06/07/2016 20:45,2,0.252,ACTIVE,212.83,339.34,59.996,1465346703,"201051344000585","219011344069620",28.09,14.00,0,333.03,344.76,7.2,5.0,0.013,437896.7,437896.7,38700,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346710,605312.00
06/07/2016 20:45,2,0.246,ACTIVE,212.61,338.44,59.996,1465346703,"201051344001230","219011344069620",27.00,13.30,0,332.13,343.55,6.7,4.6,0.013,434381.7,434381.7,38505,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346711,605313.00
06/07/2016 20:45,2,0.242,ACTIVE,213.06,339.34,59.996,1465346703,"201051344000582","219011344069620",28.13,13.70,0,334.24,344.76,6.9,4.8,0.013,427798.9,427798.9,38660,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346712,605314.00
06/07/2016 20:45,2,0.270,ACTIVE,212.16,338.44,59.986,1465346703,"201051344000955","219011344069620",27.93,13.70,0,332.43,343.55,7.7,5.5,0.018,440283.7,440283.7,38598,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346713,605315.00
06/07/2016 20:45,2,0.094,ACTIVE,212.16,339.65,59.986,1465346703,"274151322000094","219011344069620",30.06,16.70,0,336.34,341.75,2.9,0.9,0.018,571126.1,571126.1,28571,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346714,605316.00
06/07/2016 20:45,2,0.266,ACTIVE,213.29,339.95,59.996,1465346703,"201051344000579","219011344069620",29.12,14.30,0,335.44,346.26,7.9,5.7,0.022,441642.9,441642.9,14213,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346715,605317.00
06/07/2016 20:45,2,0.258,ACTIVE,212.38,337.54,59.996,1465346703,"201051344000890","219011344069620",28.45,14.00,0,333.03,343.55,7.5,5.3,0.013,437463.1,437463.1,38615,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346715,605318.00
06/07/2016 20:45,2,0.252,ACTIVE,212.61,338.44,59.996,1465346703,"201051344000438","219011344069620",28.67,13.00,0,333.93,343.85,7.3,5.1,0.013,439451.3,439451.3,38620,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346716,605319.00
06/07/2016 20:45,2,0.287,ACTIVE,212.61,338.74,59.996,1465346703,"201051344000417","219011344069620",27.77,14.00,0,332.43,344.45,8.1,5.9,0.018,431873.5,431873.5,38783,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346717,605320.00
06/07/2016 20:45,2,0.158,ACTIVE,211.93,338.14,60.007,1465346703,"274151322000083","219011344069620",27.10,16.00,0,335.74,342.65,4.4,2.3,0.009,699849.8,699849.8,27571,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346718,605321.00
06/07/2016 20:45,2,0.166,ACTIVE,212.61,339.65,59.996,1465346703,"274151322000076","219011344069620",27.55,15.50,0,336.94,342.65,4.7,2.6,0.022,745331.9,745331.9,27571,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346719,605322.00
06/07/2016 20:45,2,0.242,ACTIVE,213.06,340.55,60.007,1465346703,"201051344000868","219011344069620",27.83,13.70,0,335.14,345.66,6.9,4.7,0.018,426638.1,426638.1,33865,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346720,605323.00
06/07/2016 20:45,2,0.160,ACTIVE,211.93,338.74,59.991,1465346703,"274151322000095","219011344069620",26.00,15.80,0,336.04,341.75,4.2,2.2,0.013,737657.5,737657.5,27491,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346721,605324.00
06/07/2016 20:45,2,0.213,ACTIVE,212.83,341.15,59.996,1465346703,"201051344000988","219011344069620",28.41,14.30,0,334.24,347.46,6.2,4.0,0.022,423672.0,423672.0,34161,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346722,605325.00
06/07/2016 20:45,2,0.240,ACTIVE,212.38,337.54,59.996,1465346703,"201051344001025","219011344069620",27.95,13.30,0,333.33,345.06,6.8,4.7,0.018,437524.2,437524.2,38673,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346723,605326.00
06/07/2016 20:45,2,0.250,ACTIVE,212.83,340.25,59.981,1465346703,"201051344000458","219011344069620",28.13,15.00,0,335.14,345.06,7.2,5.0,0.018,434513.4,434513.4,34083,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346724,605327.00
06/07/2016 20:45,2,0.248,ACTIVE,213.51,342.05,60.002,1465346703,"201051344000853","219011344069620",27.35,13.30,0,336.34,346.86,6.9,4.7,0.013,433209.6,433209.6,33687,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346725,605328.00
06/07/2016 20:45,2,0.225,ACTIVE,212.83,339.34,60.002,1465346703,"201051344000685","219011344069620",28.33,13.30,0,333.33,344.45,6.5,4.3,0.018,438854.4,438854.4,38514,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346726,605329.00
06/07/2016 20:45,2,0.234,ACTIVE,212.61,338.74,60.002,1465346703,"201051344000917","219011344069620",27.85,14.70,0,330.63,343.85,6.6,4.5,0.009,435676.1,435676.1,38515,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346727,605330.00
06/07/2016 20:45,2,0.225,ACTIVE,212.83,339.04,59.996,1465346703,"201051344001145","219011344069620",27.77,13.00,0,334.24,344.15,6.3,4.2,0.013,440878.0,440878.0,38370,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346728,605331.00
06/07/2016 20:45,2,0.250,ACTIVE,212.61,339.04,59.996,1465346703,"201051344000651","219011344069620",27.87,13.30,0,333.93,343.85,7.1,4.9,0.018,433329.7,433329.7,38725,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346728,605332.00
06/07/2016 20:45,2,0.146,ACTIVE,211.70,338.14,60.028,1465346703,"274151322000088","219011344069620",25.56,15.30,0,335.14,341.75,3.8,1.7,0.004,676309.0,676309.0,27233,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346729,605333.00
06/07/2016 20:45,2,0.113,ACTIVE,212.83,339.95,59.986,1465346703,"274151322000068","219011344069620",30.24,16.70,0,336.94,342.95,3.5,1.5,0.018,570996.5,570996.5,28779,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346730,605334.00
06/07/2016 20:45,2,0.240,ACTIVE,212.38,337.24,59.986,1465346703,"201051344001135","219011344069620",28.01,13.70,0,332.43,344.15,6.9,4.7,0.018,429365.6,429365.6,38657,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346731,605335.00
06/07/2016 20:45,2,0.252,ACTIVE,213.06,340.25,59.996,1465346703,"201051344000594","219011344069620",28.15,15.00,0,333.63,345.06,7.2,5.0,0.022,438402.2,438402.2,34124,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346732,605336.00
06/07/2016 20:45,2,0.236,ACTIVE,212.83,338.74,59.996,1465346703,"201051344001203","219011344069620",27.85,14.00,0,334.24,345.36,6.7,4.5,0.018,436405.3,436405.3,38697,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346733,605337.00
06/07/2016 20:45,2,0.156,ACTIVE,211.93,336.94,60.028,1465346703,"274151322000054","219011344069620",27.02,15.80,0,335.14,342.35,4.3,2.2,0.009,690785.8,690785.8,27261,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346734,605338.00
06/07/2016 20:45,2,0.240,ACTIVE,213.29,339.95,59.975,1465346703,"201051344000867","219011344069620",28.07,15.00,0,335.14,345.06,6.8,4.7,0.018,425850.7,425850.7,34129,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346735,605339.00
06/07/2016 20:45,2,0.266,ACTIVE,212.61,339.04,59.986,1465346703,"201051344001093","219011344069620",28.11,14.00,0,332.73,343.85,7.6,5.4,0.018,434877.6,434877.6,38569,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346736,605340.00
06/07/2016 20:45,2,0.182,ACTIVE,213.06,341.15,60.007,1465346703,"201051344000900","219011344069620",28.29,13.30,0,335.14,345.66,5.2,3.1,0.018,441519.1,441519.1,33524,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346737,605341.00
06/07/2016 20:45,2,0.254,ACTIVE,213.51,340.55,60.002,1465346703,"201051344000648","219011344069620",28.19,13.70,0,336.04,347.46,7.3,5.1,0.018,433280.7,433280.7,33811,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346738,605342.00
06/07/2016 20:45,2,0.246,ACTIVE,213.29,340.85,59.954,1465346703,"201051344000569","219011344069620",28.43,13.70,0,336.04,346.86,7.1,4.9,0.022,442673.8,442673.8,33445,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346739,605343.00
06/07/2016 20:45,2,0.242,ACTIVE,213.06,339.95,60.012,1465346703,"201051344000983","219011344069620",28.13,13.70,0,335.74,345.06,7.0,4.8,0.022,434200.7,434200.7,33929,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346740,605344.00
06/07/2016 20:45,2,0.229,ACTIVE,213.06,340.25,59.996,1465346703,"201051344001158","219011344069620",27.77,13.70,0,335.14,345.66,6.5,4.3,0.022,428396.1,428396.1,34189,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346740,605345.00
06/07/2016 20:45,2,0.254,ACTIVE,213.51,341.45,60.028,1465346703,"201051344000576","219011344069620",27.67,13.70,0,336.64,347.16,7.2,5.0,0.018,435453.7,435453.7,33598,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346741,605346.00
06/07/2016 20:45,2,0.166,ACTIVE,212.16,338.74,59.996,1465346703,"274151322000087","219011344069620",26.36,17.80,0,335.74,342.35,4.5,2.4,0.013,664249.9,664249.9,27366,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465346742,605347.00
06/07/2016 21:00,2,0.223,ACTIVE,213.29,340.55,59.938,1465347603,"201051344000645","219011344069620",28.33,13.30,0,336.04,346.56,6.4,4.3,0.022,434987.0,434987.0,33731,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347604,605348.00
06/07/2016 21:00,2,0.146,ACTIVE,211.93,337.24,59.981,1465347603,"274151322000085","219011344069620",27.81,15.50,0,335.74,342.95,4.1,2.1,0.004,692479.3,692479.3,27270,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347605,605349.00
06/07/2016 21:00,2,0.246,ACTIVE,213.51,341.75,59.975,1465347603,"201051344000633","219011344069620",27.89,13.30,0,333.93,348.06,7.0,4.8,0.013,426135.1,426135.1,34213,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347606,605350.00
06/07/2016 21:00,2,0.225,ACTIVE,212.83,340.25,59.986,1465347603,"201051344000469","219011344069620",29.96,12.00,0,326.12,351.97,6.8,4.7,0.013,427571.4,427571.4,34148,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347607,605351.00
06/07/2016 21:00,2,0.242,ACTIVE,212.16,339.04,59.975,1465347603,"201051344000646","219011344069620",27.95,13.00,0,332.43,345.06,6.9,4.7,0.013,430843.4,430843.4,38695,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347608,605352.00
06/07/2016 21:00,2,0.178,ACTIVE,211.70,338.44,59.981,1465347603,"274151322000052","219011344069620",26.90,15.30,0,334.54,342.95,4.8,2.7,0.018,706218.6,706218.6,27501,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347609,605353.00
06/07/2016 21:00,2,0.248,ACTIVE,212.83,339.34,59.965,1465347603,"201051344000585","219011344069620",27.81,13.70,0,333.33,345.66,7.0,4.8,0.013,437898.3,437898.3,38701,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347610,605354.00
06/07/2016 21:00,2,0.242,ACTIVE,212.61,338.74,59.965,1465347603,"201051344001230","219011344069620",26.60,13.00,0,331.83,344.15,6.5,4.4,0.009,434383.1,434383.1,38506,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347611,605355.00
06/07/2016 21:00,2,0.240,ACTIVE,213.06,339.34,60.002,1465347603,"201051344000582","219011344069620",27.87,13.30,0,333.93,345.66,6.8,4.6,0.013,427800.4,427800.4,38661,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347612,605356.00
06/07/2016 21:00,2,0.260,ACTIVE,212.16,338.74,59.970,1465347603,"201051344000955","219011344069620",28.31,13.30,0,332.13,344.76,7.5,5.3,0.018,440285.4,440285.4,38599,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347613,605357.00
06/07/2016 21:00,2,0.088,ACTIVE,212.16,338.74,59.975,1465347603,"274151322000094","219011344069620",29.94,16.00,0,335.44,391.04,2.6,0.6,0.004,571126.7,571126.7,28572,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347614,605358.00
06/07/2016 21:00,2,0.264,ACTIVE,213.06,339.34,59.986,1465347603,"201051344000579","219011344069620",28.82,13.70,0,335.44,346.26,7.8,5.6,0.013,441644.7,441644.7,14214,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347615,605359.00
06/07/2016 21:00,2,0.254,ACTIVE,212.38,338.14,59.981,1465347603,"201051344000890","219011344069620",28.13,13.30,0,332.43,344.45,7.3,5.1,0.018,437464.7,437464.7,38616,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347616,605360.00
06/07/2016 21:00,2,0.256,ACTIVE,212.61,339.65,59.970,1465347603,"201051344000438","219011344069620",27.73,13.00,0,333.63,345.36,7.2,5.1,0.013,439452.9,439452.9,38621,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347617,605361.00
06/07/2016 21:00,2,0.273,ACTIVE,212.83,339.04,59.981,1465347603,"201051344000417","219011344069620",28.88,13.30,0,333.33,344.76,8.0,5.8,0.013,431875.3,431875.3,38784,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347618,605362.00
06/07/2016 21:00,2,0.154,ACTIVE,211.70,337.84,59.938,1465347603,"274151322000083","219011344069620",26.46,15.50,0,335.14,342.65,4.2,2.1,0.018,699850.7,699850.7,27572,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347619,605363.00
06/07/2016 21:00,2,0.154,ACTIVE,212.61,338.74,59.986,1465347603,"274151322000076","219011344069620",27.95,15.30,0,336.34,343.55,4.4,2.3,0.013,745332.9,745332.9,27572,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347620,605364.00
06/07/2016 21:00,2,0.232,ACTIVE,212.61,339.34,60.018,1465347603,"201051344000868","219011344069620",28.15,12.70,0,334.54,345.66,6.7,4.5,0.013,426639.6,426639.6,33866,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347621,605365.00
06/07/2016 21:00,2,0.148,ACTIVE,211.93,338.44,59.975,1465347603,"274151322000095","219011344069620",26.74,15.30,0,335.44,342.35,4.0,2.0,0.018,737658.4,737658.4,27492,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347622,605366.00
06/07/2016 21:00,2,0.211,ACTIVE,212.83,340.85,59.991,1465347603,"201051344000988","219011344069620",28.45,13.30,0,333.63,347.76,6.1,4.0,0.018,423673.4,423673.4,34162,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347623,605367.00
06/07/2016 21:00,2,0.227,ACTIVE,212.38,337.54,59.954,1465347603,"201051344001025","219011344069620",28.57,13.30,0,333.33,344.45,6.6,4.4,0.013,437525.8,437525.8,38674,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347624,605368.00
06/07/2016 21:00,2,0.242,ACTIVE,212.83,339.04,59.986,1465347603,"201051344000458","219011344069620",28.67,14.00,0,334.84,345.66,7.1,4.9,0.013,434514.9,434514.9,34084,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347625,605369.00
06/07/2016 21:00,2,0.244,ACTIVE,213.51,341.15,59.991,1465347603,"201051344000853","219011344069620",26.72,12.70,0,336.34,347.16,6.6,4.5,0.018,433211.2,433211.2,33688,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347626,605370.00
06/07/2016 21:00,2,0.225,ACTIVE,212.83,339.34,59.996,1465347603,"201051344000685","219011344069620",27.83,13.00,0,331.53,346.26,6.4,4.2,0.018,438855.8,438855.8,38515,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347627,605371.00
06/07/2016 21:00,2,0.219,ACTIVE,212.61,339.04,59.996,1465347603,"201051344001145","219011344069620",27.59,12.30,0,334.24,345.66,6.2,4.0,0.013,440879.4,440879.4,38371,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347628,605372.00
06/07/2016 21:00,2,0.246,ACTIVE,212.61,339.95,60.002,1465347603,"201051344000651","219011344069620",27.67,12.70,0,333.93,345.36,6.9,4.8,0.013,433331.2,433331.2,38726,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347629,605373.00
06/07/2016 21:00,2,0.137,ACTIVE,211.48,337.54,59.959,1465347603,"274151322000088","219011344069620",25.68,15.00,0,334.84,342.05,3.6,1.5,0.013,676309.7,676309.7,27234,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347630,605374.00
06/07/2016 21:00,2,0.107,ACTIVE,212.61,339.65,59.991,1465347603,"274151322000068","219011344069620",30.06,16.30,0,336.34,400.96,3.3,1.2,0.009,570997.2,570997.2,28780,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347631,605375.00
06/07/2016 21:00,2,0.238,ACTIVE,212.38,337.84,60.002,1465347603,"201051344001135","219011344069620",27.79,13.30,0,333.03,343.85,6.8,4.6,0.018,429367.1,429367.1,38658,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347632,605376.00
06/07/2016 21:00,2,0.250,ACTIVE,212.61,339.95,59.981,1465347603,"201051344000594","219011344069620",27.69,14.30,0,333.33,345.96,7.1,4.9,0.022,438403.8,438403.8,34125,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347633,605377.00
06/07/2016 21:00,2,0.232,ACTIVE,212.83,339.04,59.986,1465347603,"201051344001203","219011344069620",27.77,13.70,0,334.54,345.66,6.6,4.4,0.013,436406.7,436406.7,38698,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347634,605378.00
06/07/2016 21:00,2,0.150,ACTIVE,211.93,339.04,60.002,1465347603,"274151322000054","219011344069620",26.84,15.50,0,334.54,342.95,4.1,2.0,0.004,690786.7,690786.7,27262,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347635,605379.00
06/07/2016 21:00,2,0.234,ACTIVE,213.29,339.34,59.991,1465347603,"201051344000867","219011344069620",28.01,14.00,0,334.84,345.66,6.7,4.5,0.013,425852.2,425852.2,34130,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347636,605380.00
06/07/2016 21:00,2,0.262,ACTIVE,212.61,339.34,60.002,1465347603,"201051344001093","219011344069620",27.87,13.70,0,332.43,345.06,7.4,5.2,0.018,434879.3,434879.3,38570,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347636,605381.00
06/07/2016 21:00,2,0.178,ACTIVE,212.83,340.25,59.975,1465347603,"201051344000900","219011344069620",27.89,12.30,0,334.84,345.66,5.1,3.0,0.013,441520.3,441520.3,33525,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347637,605382.00
06/07/2016 21:00,2,0.252,ACTIVE,213.29,340.25,60.028,1465347603,"201051344000648","219011344069620",27.97,12.70,0,334.84,345.96,7.2,5.0,0.022,433282.3,433282.3,33812,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347638,605383.00
06/07/2016 21:00,2,0.240,ACTIVE,213.06,340.25,59.996,1465347603,"201051344000569","219011344069620",28.21,13.00,0,336.04,346.26,6.9,4.8,0.013,442675.4,442675.4,33446,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347639,605384.00
06/07/2016 21:00,2,0.236,ACTIVE,213.06,339.65,60.018,1465347603,"201051344000983","219011344069620",28.07,13.00,0,334.84,345.66,6.8,4.6,0.018,434202.2,434202.2,33930,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347640,605385.00
06/07/2016 21:00,2,0.223,ACTIVE,213.06,339.65,60.023,1465347603,"201051344001158","219011344069620",27.87,13.00,0,334.84,345.96,6.3,4.2,0.018,428397.6,428397.6,34190,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347641,605386.00
06/07/2016 21:00,2,0.246,ACTIVE,213.51,341.15,59.991,1465347603,"201051344000576","219011344069620",28.03,12.70,0,334.84,347.16,7.0,4.9,0.013,435455.3,435455.3,33599,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347642,605387.00
06/07/2016 21:00,2,0.154,ACTIVE,211.93,338.44,59.996,1465347603,"274151322000087","219011344069620",26.82,17.30,0,334.84,342.65,4.2,2.1,0.009,664250.8,664250.8,27367,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347643,605388.00
06/07/2016 21:00,2,0.229,ACTIVE,212.83,339.65,59.991,1465347603,"201051344000917","219011344069620",27.51,14.00,0,330.63,347.16,6.4,4.3,0.018,435677.6,435677.6,38517,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465347644,605389.00
06/07/2016 21:15,2,0.195,ACTIVE,213.96,341.75,59.970,1465348503,"201051344000645","219011344069620",27.69,12.70,0,335.44,345.36,5.5,3.4,0.009,434988.0,434988.0,33732,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348504,605390.00
06/07/2016 21:15,2,0.119,ACTIVE,212.38,339.65,59.954,1465348503,"274151322000085","219011344069620",26.20,15.00,0,336.04,342.35,3.2,1.2,0.004,692479.7,692479.7,27271,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348505,605391.00
06/07/2016 21:15,2,0.227,ACTIVE,214.19,342.65,59.959,1465348503,"201051344000633","219011344069620",26.00,12.70,0,330.93,351.37,6.0,3.9,0.013,426136.2,426136.2,34214,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348506,605392.00
06/07/2016 21:15,2,0.209,ACTIVE,213.51,341.15,59.965,1465348503,"201051344000469","219011344069620",28.92,11.30,0,323.11,352.87,6.2,4.0,0.004,427572.5,427572.5,34149,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348507,605393.00
06/07/2016 21:15,2,0.217,ACTIVE,212.61,338.74,59.959,1465348503,"201051344000646","219011344069620",27.25,12.70,0,332.13,344.76,6.0,3.9,0.004,430844.4,430844.4,38696,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348508,605394.00
06/07/2016 21:15,2,0.143,ACTIVE,212.16,339.95,59.965,1465348503,"274151322000052","219011344069620",27.15,15.00,0,335.14,342.65,4.0,1.9,0.009,706219.2,706219.2,27502,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348509,605395.00
06/07/2016 21:15,2,0.223,ACTIVE,212.83,339.04,59.965,1465348503,"201051344000585","219011344069620",26.54,13.00,0,333.63,344.15,6.0,3.9,0.013,437899.4,437899.4,38702,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348510,605396.00
06/07/2016 21:15,2,0.217,ACTIVE,212.61,338.74,59.970,1465348503,"201051344001230","219011344069620",24.53,12.30,0,328.22,347.16,5.4,3.3,0.004,434384.1,434384.1,38507,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348511,605397.00
06/07/2016 21:15,2,0.219,ACTIVE,213.29,339.04,59.970,1465348503,"201051344000582","219011344069620",26.56,12.70,0,334.54,344.15,5.9,3.8,0.004,427801.5,427801.5,38662,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348511,605398.00
06/07/2016 21:15,2,0.242,ACTIVE,212.38,338.44,59.928,1465348503,"201051344000955","219011344069620",26.62,13.00,0,332.73,342.65,6.5,4.4,0.013,440286.6,440286.6,38600,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348512,605399.00
06/07/2016 21:15,2,0.064,ACTIVE_NO_POWER,212.16,339.04,59.986,1465348503,"274151322000094","219011344069620",28.96,15.50,0,332.73,345.06,1.9,0.0,0.000,571126.7,571126.7,28573,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348513,605400.00
06/07/2016 21:15,2,0.248,ACTIVE,213.29,340.55,59.965,1465348503,"201051344000579","219011344069620",27.23,13.00,0,334.54,345.36,6.9,4.7,0.013,441645.9,441645.9,14215,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348514,605401.00
06/07/2016 21:15,2,0.229,ACTIVE,212.61,338.14,59.933,1465348503,"201051344000890","219011344069620",26.84,13.30,0,332.43,346.26,6.2,4.1,0.009,437465.9,437465.9,38617,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348515,605402.00
06/07/2016 21:15,2,0.232,ACTIVE,212.83,339.04,59.975,1465348503,"201051344000438","219011344069620",26.38,12.70,0,333.63,344.15,6.2,4.1,0.009,439454.1,439454.1,38622,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348516,605403.00
06/07/2016 21:15,2,0.254,ACTIVE,212.83,339.34,60.002,1465348503,"201051344000417","219011344069620",26.90,13.00,0,327.02,349.56,7.0,4.8,0.004,431876.6,431876.6,38785,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348517,605404.00
06/07/2016 21:15,2,0.117,ACTIVE,212.38,339.34,59.928,1465348503,"274151322000083","219011344069620",27.15,15.30,0,334.54,342.35,3.2,1.2,0.009,699851.2,699851.2,27573,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348518,605405.00
06/07/2016 21:15,2,0.125,ACTIVE,212.83,339.95,59.965,1465348503,"274151322000076","219011344069620",27.15,15.00,0,336.94,342.95,3.5,1.4,0.004,745333.4,745333.4,27573,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348519,605406.00
06/07/2016 21:15,2,0.209,ACTIVE,213.29,340.85,59.959,1465348503,"201051344000868","219011344069620",26.36,11.70,0,333.93,345.06,5.6,3.5,0.009,426640.6,426640.6,33867,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348520,605407.00
06/07/2016 21:15,2,0.115,ACTIVE,212.38,338.74,59.975,1465348503,"274151322000095","219011344069620",25.80,15.00,0,335.14,341.75,3.0,1.0,0.009,737658.8,737658.8,27493,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348521,605408.00
