ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 21:15,2,0.188,ACTIVE,213.06,342.05,59.965,1465348503,"201051344000988","219011344069620",27.06,12.70,0,332.43,346.86,5.2,3.0,0.009,423674.3,423674.3,34163,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348522,605409.00
06/07/2016 21:15,2,0.207,ACTIVE,212.61,338.14,59.949,1465348503,"201051344001025","219011344069620",26.66,12.30,0,332.43,343.25,5.6,3.5,0.009,437526.8,437526.8,38675,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348522,605410.00
06/07/2016 21:15,2,0.223,ACTIVE,213.29,340.85,59.970,1465348503,"201051344000458","219011344069620",26.54,13.00,0,333.93,345.06,6.0,3.9,0.009,434516.0,434516.0,34085,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348523,605411.00
06/07/2016 21:15,2,0.221,ACTIVE,214.19,342.35,59.965,1465348503,"201051344000853","219011344069620",24.47,12.00,0,336.04,345.66,5.5,3.4,0.004,433212.2,433212.2,33689,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348524,605412.00
06/07/2016 21:15,2,0.207,ACTIVE,213.06,339.95,59.965,1465348503,"201051344000685","219011344069620",26.22,12.70,0,328.82,350.17,5.5,3.4,0.009,438856.7,438856.7,38516,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348525,605413.00
06/07/2016 21:15,2,0.209,ACTIVE,212.83,339.34,59.970,1465348503,"201051344000917","219011344069620",25.29,13.30,0,330.33,348.66,5.3,3.2,0.009,435678.5,435678.5,38518,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348526,605414.00
06/07/2016 21:15,2,0.193,ACTIVE,213.06,339.04,59.975,1465348503,"201051344001145","219011344069620",26.44,12.00,0,333.93,345.36,5.2,3.1,0.004,440880.3,440880.3,38372,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348527,605415.00
06/07/2016 21:15,2,0.227,ACTIVE,212.83,339.34,59.965,1465348503,"201051344000651","219011344069620",25.94,12.00,0,334.84,343.85,6.0,3.8,0.013,433332.3,433332.3,38727,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348528,605416.00
06/07/2016 21:15,2,0.105,ACTIVE,211.70,339.04,60.002,1465348503,"274151322000088","219011344069620",24.83,14.70,0,335.14,342.05,2.7,0.7,0.009,676310.0,676310.0,27235,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348529,605417.00
06/07/2016 21:15,2,0.082,ACTIVE,212.83,340.25,59.965,1465348503,"274151322000068","219011344069620",29.22,15.80,0,337.24,342.65,2.4,0.4,0.000,570997.4,570997.4,28781,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348530,605418.00
06/07/2016 21:15,2,0.213,ACTIVE,212.61,337.84,59.970,1465348503,"201051344001135","219011344069620",26.78,12.70,0,333.03,343.25,5.8,3.7,0.013,429368.2,429368.2,38659,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348531,605419.00
06/07/2016 21:15,2,0.223,ACTIVE,213.06,340.85,59.986,1465348503,"201051344000594","219011344069620",26.44,13.70,0,333.33,345.06,6.0,3.9,0.009,438404.9,438404.9,34126,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348532,605420.00
06/07/2016 21:15,2,0.215,ACTIVE,212.83,338.44,59.944,1465348503,"201051344001203","219011344069620",25.70,13.00,0,334.24,345.06,5.6,3.5,0.004,436407.7,436407.7,38699,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348533,605421.00
06/07/2016 21:15,2,0.113,ACTIVE,211.93,339.04,59.959,1465348503,"274151322000054","219011344069620",27.08,15.30,0,335.44,341.75,3.1,1.1,0.009,690787.1,690787.1,27263,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348534,605422.00
06/07/2016 21:15,2,0.211,ACTIVE,213.74,340.55,59.970,1465348503,"201051344000867","219011344069620",26.04,13.00,0,334.54,345.36,5.6,3.4,0.004,425853.2,425853.2,34131,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348535,605423.00
06/07/2016 21:15,2,0.234,ACTIVE,212.83,339.34,59.965,1465348503,"201051344001093","219011344069620",26.34,13.00,0,327.92,349.56,6.2,4.1,0.004,434880.5,434880.5,38571,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348536,605424.00
06/07/2016 21:15,2,0.150,ACTIVE,213.29,340.85,59.954,1465348503,"201051344000900","219011344069620",26.44,11.70,0,333.93,345.36,4.0,2.0,0.009,441520.9,441520.9,33526,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348537,605425.00
06/07/2016 21:15,2,0.230,ACTIVE,213.74,341.45,59.965,1465348503,"201051344000648","219011344069620",26.64,11.70,0,334.84,345.66,6.2,4.1,0.009,433283.4,433283.4,33813,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348538,605426.00
06/07/2016 21:15,2,0.213,ACTIVE,213.51,341.15,59.965,1465348503,"201051344000569","219011344069620",27.39,12.30,0,334.84,345.06,6.0,3.8,0.004,442676.4,442676.4,33447,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348539,605427.00
06/07/2016 21:15,2,0.215,ACTIVE,213.29,339.95,59.965,1465348503,"201051344000983","219011344069620",25.92,12.30,0,334.24,345.06,5.7,3.5,0.009,434203.2,434203.2,33931,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348540,605428.00
06/07/2016 21:15,2,0.201,ACTIVE,213.29,340.85,60.002,1465348503,"201051344001158","219011344069620",26.10,12.00,0,333.63,345.36,5.3,3.2,0.013,428398.5,428398.5,34191,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348541,605429.00
06/07/2016 21:15,2,0.225,ACTIVE,213.74,342.35,59.975,1465348503,"201051344000576","219011344069620",26.12,12.00,0,332.73,349.26,6.0,3.9,0.004,435456.3,435456.3,33600,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348542,605430.00
06/07/2016 21:15,2,0.123,ACTIVE,212.38,339.34,59.949,1465348503,"274151322000087","219011344069620",25.92,16.70,0,335.74,342.05,3.2,1.2,0.000,664251.2,664251.2,27368,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465348543,605431.00
06/07/2016 21:30,2,0.168,ALERT,213.06,314.10,60.012,1465349403,"201051344000645","219011344069620",23.87,12.00,0,302.68,344.15,4.1,2.0,0.000,434988.6,434988.6,33733,0,0,0,L,1122011218,0,121.78,122.23,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349405,605432.00
06/07/2016 21:30,2,0.082,ALERT,211.70,300.57,59.975,1465349403,"274151322000085","219011344069620",24.51,14.00,0,299.67,348.36,2.0,0.0,0.000,692479.8,692479.8,27272,0,0,0,L,1151911521,0,122.01,122.01,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349407,605433.00
06/07/2016 21:30,2,0.174,ALERT,212.83,315.60,59.970,1465349403,"201051344000633","219011344069620",24.31,12.00,0,300.57,345.36,4.3,2.3,0.000,426136.9,426136.9,34215,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349408,605434.00
06/07/2016 21:30,2,0.213,ALERT,212.61,314.10,60.018,1465349403,"201051344000469","219011344069620",22.38,11.00,0,301.47,344.15,4.8,2.7,0.000,427573.4,427573.4,34150,0,0,0,L,1122011218,0,120.88,122.23,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349410,605435.00
06/07/2016 21:30,2,0.188,ALERT,211.93,301.77,59.975,1465349403,"201051344000646","219011344069620",22.52,12.00,0,299.07,341.75,4.3,2.2,0.000,430845.2,430845.2,38697,0,0,0,L,1122011218,0,122.01,121.33,0002,10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349412,605436.00
06/07/2016 21:30,2,0.107,ACTIVE,211.48,318.30,59.959,1465349403,"274151322000052","219011344069620",25.23,14.30,0,315.00,343.25,2.8,0.7,0.000,706219.5,706219.5,27503,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349413,605437.00
06/07/2016 21:30,2,0.178,ALERT,212.38,321.61,59.981,1465349403,"201051344000585","219011344069620",24.67,12.30,0,299.67,341.75,4.5,2.4,0.000,437900.2,437900.2,38703,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349415,605438.00
06/07/2016 21:30,2,0.162,ALERT,211.93,301.17,59.965,1465349403,"201051344001230","219011344069620",22.40,11.70,0,300.27,340.55,3.7,1.6,0.000,434384.7,434384.7,38508,0,0,0,L,1122011218,0,121.78,121.10,0002,9,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349417,605439.00
06/07/2016 21:30,2,0.168,ALERT,212.61,318.91,59.965,1465349403,"201051344000582","219011344069620",24.87,12.00,0,300.87,342.35,4.2,2.2,0.000,427802.2,427802.2,38663,0,0,0,L,1122011218,0,122.01,121.78,0002,9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349418,605440.00
06/07/2016 21:30,2,0.191,ALERT,211.93,324.62,59.959,1465349403,"201051344000955","219011344069620",24.81,12.30,0,299.97,341.75,4.8,2.7,0.000,440287.5,440287.5,38601,0,0,0,L,1122011218,0,121.33,121.55,0002,9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349420,605441.00
06/07/2016 21:30,2,0.033,ALERT,211.48,308.09,59.959,1465349403,"274151322000094","219011344069620",26.44,14.30,0,298.47,402.46,0.0,0.0,0.000,571126.7,571126.7,28574,0,0,0,L,1151911521,0,121.55,122.23,0002,10,0,0,0,0,0,0,207,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349422,605442.00
06/07/2016 21:30,2,0.094,ALERT,212.38,302.98,59.959,1465349403,"201051344000579","219011344069620",31.51,12.30,0,302.37,344.45,3.0,1.0,0.000,441646.9,441646.9,14216,0,0,0,L,1122011218,0,121.10,121.78,0002,8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349424,605443.00
06/07/2016 21:30,2,0.180,ALERT,212.16,321.31,59.959,1465349403,"201051344000890","219011344069620",25.60,12.70,0,300.57,341.45,4.7,2.6,0.000,437466.7,437466.7,38618,0,0,0,L,1122011218,0,122.01,120.88,0002,11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349425,605444.00
06/07/2016 21:30,2,0.180,ALERT,212.61,317.10,59.922,1465349403,"201051344000438","219011344069620",25.45,12.00,0,300.57,342.65,4.7,2.6,0.000,439454.9,439454.9,38623,0,0,0,L,1122011218,0,122.23,121.55,0002,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349427,605445.00
06/07/2016 21:30,2,0.207,ALERT,212.61,321.91,59.991,1465349403,"201051344000417","219011344069620",25.21,12.30,0,299.07,341.75,5.3,3.2,0.000,431877.6,431877.6,38786,0,0,0,L,1122011218,0,121.78,121.33,0002,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349429,605446.00
06/07/2016 21:30,2,0.084,ALERT,211.93,301.17,59.986,1465349403,"274151322000083","219011344069620",24.59,14.30,0,299.67,354.97,2.1,0.1,0.000,699851.3,699851.3,27574,0,0,0,L,1151911521,0,121.55,122.46,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349431,605447.00
06/07/2016 21:30,2,0.086,ACTIVE,212.83,317.40,59.917,1465349403,"274151322000076","219011344069620",25.82,14.30,0,316.50,342.65,2.2,0.2,0.000,745333.6,745333.6,27574,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349432,605448.00
06/07/2016 21:30,2,0.160,ALERT,213.06,324.02,59.959,1465349403,"201051344000868","219011344069620",25.17,11.30,0,303.28,343.25,4.1,2.0,0.000,426641.3,426641.3,33868,0,0,0,L,1122011218,0,121.55,122.46,0002,8,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349434,605449.00
06/07/2016 21:30,2,0.076,ALERT,212.16,302.37,59.944,1465349403,"274151322000095","219011344069620",24.83,14.00,0,300.57,351.07,1.9,0.0,0.000,737658.9,737658.9,27494,0,0,0,L,1151911521,0,122.01,122.01,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349436,605450.00
06/07/2016 21:30,2,0.146,ALERT,212.61,326.42,59.907,1465349403,"201051344000988","219011344069620",24.95,12.30,0,300.27,344.76,3.7,1.7,0.000,423674.8,423674.8,34164,0,0,0,L,1122011218,0,121.33,122.23,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349438,605451.00
06/07/2016 21:30,2,0.162,ALERT,212.38,314.10,59.938,1465349403,"201051344001025","219011344069620",24.81,12.00,0,300.87,341.75,4.1,2.0,0.000,437527.5,437527.5,38676,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349439,605452.00
06/07/2016 21:30,2,0.170,ALERT,212.83,319.21,59.938,1465349403,"201051344000458","219011344069620",25.47,12.70,0,302.37,343.85,4.4,2.3,0.000,434516.8,434516.8,34086,0,0,0,L,1122011218,0,121.55,122.01,0002,9,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349441,605453.00
06/07/2016 21:30,2,0.156,ALERT,213.51,320.71,59.944,1465349403,"201051344000853","219011344069620",24.51,11.70,0,302.07,345.06,3.9,1.9,0.000,433212.9,433212.9,33690,0,0,0,L,1122011218,0,122.23,122.46,0002,10,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349443,605454.00
06/07/2016 21:30,2,0.152,ALERT,212.61,302.07,59.954,1465349403,"201051344000685","219011344069620",23.30,12.00,0,299.97,342.05,3.7,1.6,0.000,438857.4,438857.4,38517,0,0,0,L,1122011218,0,122.68,121.33,0002,9,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349445,605455.00
06/07/2016 21:30,2,0.170,ALERT,212.83,301.47,59.981,1465349403,"201051344000917","219011344069620",20.40,12.70,0,298.47,341.45,3.5,1.5,0.000,435679.2,435679.2,38519,0,0,0,L,1122011218,0,121.78,122.01,0002,10,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349447,605456.00
06/07/2016 21:30,2,0.145,ALERT,212.83,307.78,59.975,1465349403,"201051344001145","219011344069620",24.17,11.30,0,300.57,342.95,3.5,1.5,0.000,440880.8,440880.8,38373,0,0,0,L,1122011218,0,122.01,121.55,0002,10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349449,605457.00
06/07/2016 21:30,2,0.176,ALERT,212.61,321.01,59.949,1465349403,"201051344000651","219011344069620",24.51,11.30,0,299.67,342.35,4.4,2.3,0.000,433333.1,433333.1,38728,0,0,0,L,1122011218,0,122.46,121.33,0002,8,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349450,605458.00
06/07/2016 21:30,2,0.066,ALERT,211.70,300.87,59.938,1465349403,"274151322000088","219011344069620",22.74,14.00,0,299.07,349.56,1.6,0.0,0.000,676310.0,676310.0,27236,0,0,0,L,1151911521,0,122.01,122.01,0002,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349452,605459.00
06/07/2016 21:30,2,0.008,ALERT,212.61,299.97,59.954,1465349403,"274151322000068","219011344069620",41.65,14.70,0,298.17,408.48,0.0,0.0,0.000,570997.4,570997.4,28782,0,0,0,L,1151911521,0,122.01,122.68,0002,13,0,0,0,0,0,0,207,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349454,605460.00
06/07/2016 21:30,2,0.160,ALERT,212.16,326.12,59.954,1465349403,"201051344001135","219011344069620",26.02,12.00,0,300.87,340.55,4.3,2.2,0.000,429368.9,429368.9,38660,0,0,0,L,1122011218,0,121.78,121.33,0002,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349456,605461.00
06/07/2016 21:30,2,0.168,ALERT,212.61,321.61,59.959,1465349403,"201051344000594","219011344069620",24.69,13.00,0,302.07,343.25,4.2,2.2,0.000,438405.7,438405.7,34127,0,0,0,L,1122011218,0,121.33,121.78,0002,9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349458,605462.00
06/07/2016 21:30,2,0.172,ALERT,212.38,302.07,59.928,1465349403,"201051344001203","219011344069620",21.77,12.00,0,300.27,345.36,3.8,1.7,0.000,436408.4,436408.4,38700,0,0,0,L,1122011218,0,122.46,121.33,0002,9,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349460,605463.00
06/07/2016 21:30,2,0.076,ALERT,211.70,301.47,59.933,1465349403,"274151322000054","219011344069620",24.37,14.70,0,299.67,345.96,1.9,0.0,0.000,690787.2,690787.2,27264,0,0,0,L,1151911521,0,122.01,121.78,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349462,605464.00
06/07/2016 21:30,2,0.162,ALERT,212.83,303.58,59.965,1465349403,"201051344000867","219011344069620",23.64,12.30,0,301.47,343.85,3.9,1.8,0.000,425853.9,425853.9,34132,0,0,0,L,1122011218,0,121.78,122.01,0002,9,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349463,605465.00
06/07/2016 21:30,2,0.191,ALERT,212.61,302.07,59.991,1465349403,"201051344001093","219011344069620",23.12,12.30,0,299.97,341.15,4.5,2.4,0.000,434881.3,434881.3,38572,0,0,0,L,1122011218,0,122.01,121.55,0002,12,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349465,605466.00
06/07/2016 21:30,2,0.104,ALERT,212.61,320.11,59.959,1465349403,"201051344000900","219011344069620",24.95,11.30,0,301.77,343.25,2.6,0.6,0.000,441521.2,441521.2,33527,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349467,605467.00
06/07/2016 21:30,2,0.172,ALERT,213.06,323.72,59.959,1465349403,"201051344000648","219011344069620",25.70,11.00,0,301.77,345.06,4.5,2.5,0.000,433284.3,433284.3,33814,0,0,0,L,1122011218,0,121.33,122.46,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349469,605468.00
06/07/2016 21:30,2,0.166,ALERT,212.83,324.92,59.944,1465349403,"201051344000569","219011344069620",25.70,12.00,0,302.37,343.85,4.3,2.3,0.000,442677.2,442677.2,33448,0,0,0,L,1122011218,0,121.10,122.46,0002,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349471,605469.00
06/07/2016 21:30,2,0.168,ALERT,212.61,316.80,59.991,1465349403,"201051344000983","219011344069620",23.97,11.70,0,302.68,343.85,4.1,2.0,0.000,434204.0,434204.0,33932,0,0,0,L,1122011218,0,121.33,122.01,0002,10,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349473,605470.00
06/07/2016 21:30,2,0.162,ALERT,212.83,303.88,59.975,1465349403,"201051344001158","219011344069620",22.32,11.70,0,301.17,343.85,3.7,1.6,0.000,428399.1,428399.1,34192,0,0,0,L,1122011218,0,121.33,122.01,0002,11,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349474,605471.00
06/07/2016 21:30,2,0.166,ALERT,213.29,304.78,59.970,1465349403,"201051344000576","219011344069620",23.80,11.30,0,302.07,344.15,4.0,2.0,0.000,435457.1,435457.1,33601,0,0,0,L,1122011218,0,121.55,122.01,0002,9,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349476,605472.00
06/07/2016 21:30,2,0.088,ALERT,212.16,301.17,59.970,1465349403,"274151322000087","219011344069620",23.12,15.00,0,298.47,355.28,2.0,0.1,0.000,664251.3,664251.3,27369,0,0,0,L,1151911521,0,122.23,122.46,0002,13,0,0,0,0,0,0,57,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465349478,605473.00
06/07/2016 21:45,2,0.055,ALERT,213.51,302.68,60.023,1465350303,"201051344000645","219011344069620",29.68,11.00,0,300.27,339.34,1.7,0.0,0.000,434988.9,434988.9,33735,0,0,0,L,1122011218,0,122.23,122.46,0100,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1465350306,605474.00
06/07/2016 21:45,2,0.018,ALERT,211.93,300.57,59.975,1465350303,"274151322000085","219011344069620",27.93,13.00,0,299.07,302.98,0.0,0.0,0.000,692479.8,692479.8,27274,0,0,0,L,1151911521,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465350308,605475.00
06/07/2016 21:45,2,0.072,ALERT,213.51,302.37,59.991,1465350303,"201051344000633","219011344069620",29.46,11.00,0,299.37,315.60,2.2,0.2,0.000,426137.2,426137.2,34217,0,0,0,L,1122011218,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1465350309,605476.00
06/07/2016 21:45,2,0.086,ALERT,213.06,302.37,59.991,1465350303,"201051344000469","219011344069620",29.12,10.00,0,299.07,338.14,2.6,0.6,0.000,427573.9,427573.9,34152,0,0,0,L,1122011218,0,121.10,122.46,0100,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1465350311,605477.00
06/07/2016 21:45,2,0.064,ALERT,212.38,301.17,60.023,1465350303,"201051344000646","219011344069620",29.22,10.70,0,298.77,303.88,1.9,0.0,0.000,430845.5,430845.5,38699,0,0,0,L,1122011218,0,122.01,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1465350313,605478.00
06/07/2016 21:45,2,0.041,ALERT,211.93,300.27,59.986,1465350303,"274151322000052","219011344069620",28.77,12.70,0,298.47,321.61,0.0,0.0,0.000,706219.6,706219.6,27504,0,0,0,L,1151911521,0,121.33,122.68,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1465350315,605479.00
06/07/2016 21:45,2,0.072,ALERT,212.83,301.47,59.959,1465350303,"201051344000585","219011344069620",29.48,11.30,0,298.17,337.24,2.2,0.2,0.000,437900.5,437900.5,38705,0,0,0,L,1122011218,0,121.55,122.01,0100,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1465350317,605480.00
06/07/2016 21:45,2,0.072,ALERT,212.61,301.47,59.991,1465350303,"201051344001230","219011344069620",28.90,10.70,0,299.37,303.28,2.1,0.1,0.000,434384.9,434384.9,38510,0,0,0,L,1122011218,0,122.01,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1465350318,605481.00
06/07/2016 21:45,2,0.070,ALERT,213.06,301.77,59.996,1465350303,"201051344000582","219011344069620",29.26,11.00,0,299.97,330.33,2.1,0.1,0.000,427802.5,427802.5,38665,0,0,0,L,1122011218,0,122.01,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1465350320,605482.00
06/07/2016 21:45,2,0.090,ALERT,212.16,301.17,59.996,1465350303,"201051344000955","219011344069620",29.52,11.30,0,299.07,336.94,2.7,0.7,0.000,440287.9,440287.9,38603,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1465350322,605483.00
06/07/2016 21:45,2,0.000,ALERT,212.16,319.51,59.996,1465350303,"274151322000094","219011344069620",39.02,12.70,0,298.17,397.35,0.0,0.0,0.000,571126.7,571126.7,28576,0,0,0,L,1151911521,0,121.55,122.68,0100,9,0,0,0,0,0,0,156,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1465350324,605484.00
06/07/2016 21:45,2,0.094,ALERT,213.06,302.98,59.986,1465350303,"201051344000579","219011344069620",29.72,11.00,0,301.17,339.04,2.8,0.8,0.000,441647.3,441647.3,14218,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1465350326,605485.00
06/07/2016 21:45,2,0.105,ALERT,212.38,301.47,59.986,1465350303,"201051344000890","219011344069620",29.60,11.30,0,299.07,337.84,3.2,1.1,0.000,437467.1,437467.1,38620,0,0,0,L,1122011218,0,122.01,121.10,0100,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1465350328,605486.00
06/07/2016 21:45,2,0.090,ALERT,212.83,301.17,59.996,1465350303,"201051344000438","219011344069620",29.60,10.70,0,299.07,326.12,2.7,0.7,0.000,439455.3,439455.3,38625,0,0,0,L,1122011218,0,122.01,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1465350329,605487.00
06/07/2016 21:45,2,0.123,ALERT,213.06,300.57,59.991,1465350303,"201051344000417","219011344069620",29.28,11.30,0,297.87,337.84,3.7,1.6,0.000,431878.1,431878.1,38788,0,0,0,L,1122011218,0,121.78,121.78,0100,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1465350331,605488.00
06/07/2016 21:45,2,0.018,ALERT,212.16,301.17,59.991,1465350303,"274151322000083","219011344069620",28.49,13.00,0,298.77,302.98,0.0,0.0,0.000,699851.3,699851.3,27576,0,0,0,L,1151911521,0,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1465350333,605489.00
06/07/2016 21:45,2,0.033,ALERT,212.38,300.27,59.986,1465350303,"274151322000076","219011344069620",20.81,13.00,0,298.47,325.82,0.0,0.0,0.000,745333.6,745333.6,27575,0,0,0,L,1151911521,0,121.78,122.68,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1465350335,605490.00
06/07/2016 21:45,2,0.070,ALERT,212.83,302.98,59.991,1465350303,"201051344000868","219011344069620",29.20,10.30,0,301.17,338.14,2.1,0.1,0.000,426641.5,426641.5,33870,0,0,0,L,1122011218,0,121.33,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1465350337,605491.00
06/07/2016 21:45,2,0.010,ALERT,211.93,301.77,59.986,1465350303,"274151322000095","219011344069620",28.59,12.70,0,299.67,303.88,0.0,0.0,0.000,737658.9,737658.9,27496,0,0,0,L,1151911521,0,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1465350339,605492.00
06/07/2016 21:45,2,0.059,ALERT,212.83,302.68,59.986,1465350303,"201051344000988","219011344069620",29.48,11.00,0,298.77,339.95,1.8,0.0,0.000,423675.0,423675.0,34166,0,0,0,L,1122011218,0,121.33,122.46,0100,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1465350341,605493.00
06/07/2016 21:45,2,0.078,ALERT,212.61,300.57,59.991,1465350303,"201051344001025","219011344069620",26.86,10.70,0,298.77,337.54,2.1,0.1,0.000,437527.7,437527.7,38678,0,0,0,L,1122011218,0,121.55,121.78,0100,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1465350342,605494.00
06/07/2016 21:45,2,0.088,ALERT,213.06,302.68,59.986,1465350303,"201051344000458","219011344069620",29.20,11.70,0,301.17,336.64,2.6,0.6,0.000,434517.1,434517.1,34088,0,0,0,L,1122011218,0,121.78,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1465350344,605495.00
06/07/2016 21:45,2,0.062,ALERT,213.74,302.68,59.991,1465350303,"201051344000853","219011344069620",29.64,10.30,0,301.17,337.84,1.9,0.0,0.000,433213.1,433213.1,33692,0,0,0,L,1122011218,0,122.23,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465350346,605496.00
06/07/2016 21:45,2,0.055,ALERT,213.06,301.17,59.944,1465350303,"201051344000685","219011344069620",29.26,10.70,0,299.37,313.80,1.7,0.0,0.000,438857.5,438857.5,38519,0,0,0,L,1122011218,0,122.68,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465350348,605497.00
06/07/2016 21:45,2,0.062,ALERT,212.83,300.57,59.991,1465350303,"201051344000917","219011344069620",28.86,11.70,0,297.87,302.37,1.9,0.0,0.000,435679.3,435679.3,38521,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1465350350,605498.00
06/07/2016 21:45,2,0.061,ALERT,212.83,301.17,59.970,1465350303,"201051344001145","219011344069620",29.32,10.30,0,299.97,308.09,1.8,0.0,0.000,440881.0,440881.0,38375,0,0,0,L,1122011218,0,122.01,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1465350351,605499.00
06/07/2016 21:45,2,0.072,ALERT,212.83,300.57,59.975,1465350303,"201051344000651","219011344069620",29.18,10.30,0,299.07,321.61,2.2,0.2,0.000,433333.4,433333.4,38730,0,0,0,L,1122011218,0,122.46,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1465350353,605500.00
06/07/2016 21:45,2,0.006,ALERT,211.70,299.97,59.981,1465350303,"274151322000088","219011344069620",26.00,13.00,0,298.47,302.68,0.0,0.0,0.000,676310.0,676310.0,27238,0,0,0,L,1151911521,0,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1465350355,605501.00
06/07/2016 21:45,2,0.008,ALERT,212.38,299.67,60.012,1465350303,"274151322000068","219011344069620",39.46,13.30,0,297.87,397.05,0.0,0.0,0.000,570997.4,570997.4,28784,0,0,0,L,1151911521,0,122.01,122.68,0100,11,0,0,0,0,0,0,155,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1465350357,605502.00
06/07/2016 21:45,2,0.074,ALERT,212.38,301.17,59.981,1465350303,"201051344001135","219011344069620",29.60,11.00,0,299.37,336.94,2.2,0.2,0.000,429369.2,429369.2,38662,0,0,0,L,1122011218,0,121.78,121.55,0100,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1465350359,605503.00
06/07/2016 21:45,2,0.078,ALERT,212.83,303.28,59.996,1465350303,"201051344000594","219011344069620",29.66,11.70,0,300.87,337.54,2.4,0.4,0.000,438405.9,438405.9,34129,0,0,0,L,1122011218,0,121.33,122.01,0100,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1465350361,605504.00
06/07/2016 21:45,2,0.062,ALERT,212.61,300.87,59.981,1465350303,"201051344001203","219011344069620",28.94,11.00,0,299.37,304.78,1.9,0.0,0.000,436408.6,436408.6,38702,0,0,0,L,1122011218,0,122.46,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1465350363,605505.00
06/07/2016 21:45,2,0.016,ALERT,211.70,300.57,59.975,1465350303,"274151322000054","219011344069620",27.85,13.30,0,298.47,303.28,0.0,0.0,0.000,690787.2,690787.2,27266,0,0,0,L,1151911521,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465350364,605506.00
06/07/2016 21:45,2,0.072,ALERT,213.29,302.37,59.981,1465350303,"201051344000867","219011344069620",28.90,11.30,0,301.17,309.89,2.1,0.1,0.000,425854.1,425854.1,34134,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465350366,605507.00
06/07/2016 21:45,2,0.115,ALERT,212.83,301.17,59.975,1465350303,"201051344001093","219011344069620",28.59,11.30,0,299.37,302.98,3.4,1.3,0.000,434881.7,434881.7,38574,0,0,0,L,1122011218,0,122.01,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1465350368,605508.00
06/07/2016 21:45,2,0.018,ALERT,213.06,302.98,59.938,1465350303,"201051344000900","219011344069620",29.04,10.30,0,300.87,320.41,0.5,0.0,0.000,441521.2,441521.2,33529,0,0,0,L,1122011218,0,121.78,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465350370,605509.00
06/07/2016 21:45,2,0.082,ALERT,213.29,302.07,59.975,1465350303,"201051344000648","219011344069620",29.34,10.30,0,300.27,338.74,2.5,0.5,0.000,433284.6,433284.6,33816,0,0,0,L,1122011218,0,121.10,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465350372,605510.00
06/07/2016 21:45,2,0.082,ALERT,213.29,303.58,59.975,1465350303,"201051344000569","219011344069620",29.56,10.70,0,301.47,339.34,2.5,0.5,0.000,442677.5,442677.5,33450,0,0,0,L,1122011218,0,121.10,122.68,0100,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465350373,605511.00
06/07/2016 21:45,2,0.076,ALERT,213.29,303.28,59.965,1465350303,"201051344000983","219011344069620",26.74,10.70,0,301.47,327.92,2.1,0.1,0.000,434204.2,434204.2,33934,0,0,0,L,1122011218,0,121.55,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465350375,605512.00
06/07/2016 21:45,2,0.051,ALERT,213.06,302.37,59.959,1465350303,"201051344001158","219011344069620",29.24,10.30,0,300.57,304.78,1.5,0.0,0.000,428399.3,428399.3,34194,0,0,0,L,1122011218,0,121.33,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465350377,605513.00
06/07/2016 21:45,2,0.082,ALERT,213.51,302.98,59.970,1465350303,"201051344000576","219011344069620",28.61,10.30,0,301.17,305.38,2.4,0.4,0.000,435457.4,435457.4,33603,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1465350379,605514.00
06/07/2016 21:45,2,0.045,ALERT,211.93,299.97,59.954,1465350303,"274151322000087","219011344069620",17.04,14.30,0,297.87,302.07,0.0,0.0,0.000,664251.3,664251.3,27371,0,0,0,L,1151911521,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1465350381,605515.00
06/07/2016 22:00,2,0.000,ALERT,213.06,301.77,60.034,1465351203,"201051344000645","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,434988.9,434988.9,33737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1465351205,605516.00
06/07/2016 22:00,2,0.000,ALERT,211.93,299.97,60.002,1465351203,"274151322000085","219011344069620",0.00,12.00,0,298.17,305.08,0.0,0.0,0.000,692479.8,692479.8,27276,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1465351207,605517.00
06/07/2016 22:00,2,0.000,ALERT,213.06,301.47,60.007,1465351203,"201051344000633","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,426137.2,426137.2,34219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1465351209,605518.00
06/07/2016 22:00,2,0.000,ALERT,212.61,301.77,60.018,1465351203,"201051344000469","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,427573.9,427573.9,34154,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1465351210,605519.00
06/07/2016 22:00,2,0.000,ALERT,211.70,299.97,60.018,1465351203,"201051344000646","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,430845.5,430845.5,38701,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1465351212,605520.00
06/07/2016 22:00,2,0.000,ALERT,211.48,300.57,60.028,1465351203,"274151322000052","219011344069620",0.00,11.70,0,297.87,305.08,0.0,0.0,0.000,706219.6,706219.6,27506,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1465351214,605521.00
06/07/2016 22:00,2,0.000,ALERT,211.93,300.57,60.023,1465351203,"201051344000585","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,437900.5,437900.5,38707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1465351216,605522.00
06/07/2016 22:00,2,0.000,ALERT,211.93,300.57,60.018,1465351203,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,434384.9,434384.9,38512,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1465351218,605523.00
06/07/2016 22:00,2,0.000,ALERT,212.38,301.17,60.023,1465351203,"201051344000582","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,427802.5,427802.5,38667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1465351220,605524.00
06/07/2016 22:00,2,0.000,ALERT,211.70,300.27,60.023,1465351203,"201051344000955","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,440287.9,440287.9,38605,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1465351221,605525.00
06/07/2016 22:00,2,0.000,ALERT,211.93,299.37,60.012,1465351203,"274151322000094","219011344069620",0.00,11.70,0,297.57,373.61,0.0,0.0,0.000,571126.7,571126.7,28578,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1465351223,605526.00
06/07/2016 22:00,2,0.000,ALERT,212.61,302.37,60.007,1465351203,"201051344000579","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,441647.4,441647.4,14220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1465351225,605527.00
06/07/2016 22:00,2,0.000,ALERT,211.93,300.57,60.039,1465351203,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,437467.2,437467.2,38622,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1465351227,605528.00
06/07/2016 22:00,2,0.000,ALERT,211.93,299.67,59.981,1465351203,"201051344000438","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,439455.4,439455.4,38627,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1465351229,605529.00
06/07/2016 22:00,2,0.000,ALERT,211.93,299.67,60.023,1465351203,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,431878.3,431878.3,38790,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1465351230,605530.00
06/07/2016 22:00,2,0.000,ALERT,211.93,299.67,60.023,1465351203,"274151322000083","219011344069620",0.00,12.00,0,298.17,305.08,0.0,0.0,0.000,699851.3,699851.3,27578,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1465351232,605531.00
06/07/2016 22:00,2,0.000,ALERT,212.38,299.67,60.018,1465351203,"274151322000076","219011344069620",0.00,11.70,0,298.47,305.38,0.0,0.0,0.000,745333.6,745333.6,27577,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1465351234,605532.00
06/07/2016 22:00,2,0.000,ALERT,212.38,302.37,60.028,1465351203,"201051344000868","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,426641.5,426641.5,33872,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1465351236,605533.00
06/07/2016 22:00,2,0.000,ALERT,211.70,300.57,60.018,1465351203,"274151322000095","219011344069620",0.00,11.70,0,299.07,305.68,0.0,0.0,0.000,737658.9,737658.9,27498,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1465351238,605534.00
06/07/2016 22:00,2,0.000,ALERT,212.16,301.47,60.023,1465351203,"201051344000988","219011344069620",0.00,10.00,0,298.17,304.18,0.0,0.0,0.000,423675.0,423675.0,34168,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1465351240,605535.00
06/07/2016 22:00,2,0.000,ALERT,211.70,299.67,60.023,1465351203,"201051344001025","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,437527.7,437527.7,38680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1465351242,605536.00
06/07/2016 22:00,2,0.000,ALERT,212.38,302.07,60.012,1465351203,"201051344000458","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,434517.2,434517.2,34090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1465351243,605537.00
06/07/2016 22:00,2,0.000,ALERT,212.83,301.17,60.023,1465351203,"201051344000853","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,433213.1,433213.1,33694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1465351245,605538.00
06/07/2016 22:00,2,0.000,ALERT,212.38,300.27,60.028,1465351203,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,438857.5,438857.5,38521,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1465351247,605539.00
06/07/2016 22:00,2,0.000,ALERT,212.16,299.67,60.018,1465351203,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,435679.3,435679.3,38523,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1465351249,605540.00
06/07/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1465351203,"201051344001145","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,440881.0,440881.0,38377,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1465351251,605541.00
06/07/2016 22:00,2,0.000,ALERT,212.16,299.97,60.018,1465351203,"201051344000651","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,433333.4,433333.4,38732,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1465351253,605542.00
06/07/2016 22:00,2,0.000,ALERT,211.48,299.97,60.018,1465351203,"274151322000088","219011344069620",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,676310.0,676310.0,27240,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1465351254,605543.00
06/07/2016 22:00,2,0.000,ALERT,212.38,299.37,60.028,1465351203,"274151322000068","219011344069620",0.00,12.30,0,297.57,374.21,0.0,0.0,0.000,570997.4,570997.4,28786,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1465351256,605544.00
06/07/2016 22:00,2,0.000,ALERT,211.70,300.27,60.018,1465351203,"201051344001135","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,429369.2,429369.2,38664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1465351258,605545.00
06/07/2016 22:00,2,0.000,ALERT,212.16,302.37,60.023,1465351203,"201051344000594","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,438406.0,438406.0,34131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1465351260,605546.00
06/07/2016 22:00,2,0.000,ALERT,212.16,299.67,60.039,1465351203,"201051344001203","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,436408.6,436408.6,38704,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1465351262,605547.00
06/07/2016 22:00,2,0.000,ALERT,211.48,300.27,60.028,1465351203,"274151322000054","219011344069620",0.00,12.30,0,297.87,304.78,0.0,0.0,0.000,690787.2,690787.2,27268,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1465351264,605548.00
06/07/2016 22:00,2,0.000,ALERT,212.38,301.17,60.028,1465351203,"201051344000867","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,425854.1,425854.1,34136,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1465351265,605549.00
06/07/2016 22:00,2,0.000,ALERT,211.93,299.37,60.023,1465351203,"201051344001093","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,434881.8,434881.8,38576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1465351267,605550.00
06/07/2016 22:00,2,0.000,ALERT,212.16,301.47,60.039,1465351203,"201051344000900","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,441521.2,441521.2,33531,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1465351269,605551.00
06/07/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1465351203,"201051344000648","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,433284.7,433284.7,33818,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1465351271,605552.00
