ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 22:00,2,0.000,ALERT,212.38,301.77,60.018,1465351203,"201051344000569","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,442677.6,442677.6,33452,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1465351273,605553.00
06/07/2016 22:00,2,0.000,ALERT,212.38,301.77,60.018,1465351203,"201051344000983","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,434204.2,434204.2,33936,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1465351274,605554.00
06/07/2016 22:00,2,0.000,ALERT,212.38,301.17,60.018,1465351203,"201051344001158","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,428399.3,428399.3,34196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1465351276,605555.00
06/07/2016 22:00,2,0.000,ALERT,212.83,302.07,60.012,1465351203,"201051344000576","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,435457.4,435457.4,33605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1465351278,605556.00
06/07/2016 22:00,2,0.000,ALERT,211.70,298.77,60.012,1465351203,"274151322000087","219011344069620",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,664251.3,664251.3,27373,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1465351280,605557.00
06/07/2016 22:15,2,0.000,ALERT,212.83,302.07,60.018,1465352104,"201051344000645","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,434988.9,434988.9,33739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352106,605558.00
06/07/2016 22:15,2,0.000,ALERT,211.48,299.97,59.981,1465352104,"274151322000085","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,692479.8,692479.8,27278,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352108,605559.00
06/07/2016 22:15,2,0.000,ALERT,213.06,302.07,59.970,1465352104,"201051344000633","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,426137.2,426137.2,34221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352110,605560.00
06/07/2016 22:15,2,0.000,ALERT,212.61,302.37,59.986,1465352104,"201051344000469","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,427573.9,427573.9,34156,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352111,605561.00
06/07/2016 22:15,2,0.000,ALERT,211.48,299.07,59.986,1465352104,"201051344000646","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,430845.5,430845.5,38703,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352113,605562.00
06/07/2016 22:15,2,0.000,ALERT,211.25,299.37,59.991,1465352104,"274151322000052","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,706219.6,706219.6,27508,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352115,605563.00
06/07/2016 22:15,2,0.000,ALERT,211.93,299.37,59.949,1465352104,"201051344000585","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,437900.5,437900.5,38709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352117,605564.00
06/07/2016 22:15,2,0.000,ALERT,211.70,299.67,59.986,1465352104,"201051344001230","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,434384.9,434384.9,38514,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352119,605565.00
06/07/2016 22:15,2,0.000,ALERT,212.16,299.97,60.002,1465352104,"201051344000582","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,427802.5,427802.5,38669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352120,605566.00
06/07/2016 22:15,2,0.000,ALERT,211.25,299.37,59.986,1465352104,"201051344000955","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,440287.9,440287.9,38607,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352122,605567.00
06/07/2016 22:15,2,0.000,ALERT,211.48,299.07,59.991,1465352104,"274151322000094","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,571126.7,571126.7,28580,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352124,605568.00
06/07/2016 22:15,2,0.000,ALERT,212.61,302.98,60.034,1465352104,"201051344000579","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,441647.4,441647.4,14222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352126,605569.00
06/07/2016 22:15,2,0.000,ALERT,211.70,299.67,59.991,1465352104,"201051344000890","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,437467.2,437467.2,38624,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352128,605570.00
06/07/2016 22:15,2,0.000,ALERT,211.93,299.07,60.012,1465352104,"201051344000438","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,439455.4,439455.4,38629,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352129,605571.00
06/07/2016 22:15,2,0.000,ALERT,211.93,298.77,59.996,1465352104,"201051344000417","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,431878.3,431878.3,38792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352131,605572.00
06/07/2016 22:15,2,0.000,ALERT,211.70,300.27,59.991,1465352104,"274151322000083","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,699851.3,699851.3,27580,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352133,605573.00
06/07/2016 22:15,2,0.000,ALERT,211.93,299.67,59.986,1465352104,"274151322000076","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,745333.6,745333.6,27579,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352135,605574.00
06/07/2016 22:15,2,0.000,ALERT,212.61,303.28,59.996,1465352104,"201051344000868","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,426641.5,426641.5,33874,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352136,605575.00
06/07/2016 22:15,2,0.000,ALERT,211.48,300.87,59.991,1465352104,"274151322000095","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,737658.9,737658.9,27500,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352138,605576.00
06/07/2016 22:15,2,0.000,ALERT,212.38,302.07,60.002,1465352104,"201051344000988","219011344069620",0.00,9.30,0,297.26,303.58,0.0,0.0,0.000,423675.0,423675.0,34170,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352140,605577.00
06/07/2016 22:15,2,0.000,ALERT,211.70,298.77,60.034,1465352104,"201051344001025","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,437527.7,437527.7,38682,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352142,605578.00
06/07/2016 22:15,2,0.000,ALERT,212.38,302.37,60.002,1465352104,"201051344000458","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,434517.2,434517.2,34092,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352144,605579.00
06/07/2016 22:15,2,0.000,ALERT,213.06,301.77,60.002,1465352104,"201051344000853","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,433213.1,433213.1,33696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352146,605580.00
06/07/2016 22:15,2,0.000,ALERT,212.38,299.67,60.039,1465352104,"201051344000685","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,438857.5,438857.5,38523,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352147,605581.00
06/07/2016 22:15,2,0.000,ALERT,211.93,298.77,60.002,1465352104,"201051344000917","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,435679.3,435679.3,38525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352149,605582.00
06/07/2016 22:15,2,0.000,ALERT,212.16,299.67,59.996,1465352104,"201051344001145","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,440881.0,440881.0,38379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352151,605583.00
06/07/2016 22:15,2,0.000,ALERT,212.16,299.07,59.996,1465352104,"201051344000651","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,433333.4,433333.4,38734,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352153,605584.00
06/07/2016 22:15,2,0.000,ALERT,211.03,299.67,59.991,1465352104,"274151322000088","219011344069620",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,676310.0,676310.0,27242,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352155,605585.00
06/07/2016 22:15,2,0.000,ALERT,212.16,299.37,60.012,1465352104,"274151322000068","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,570997.4,570997.4,28788,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352157,605586.00
06/07/2016 22:15,2,0.000,ALERT,211.48,299.37,59.996,1465352104,"201051344001135","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,429369.2,429369.2,38666,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352158,605587.00
06/07/2016 22:15,2,0.000,ALERT,212.38,303.28,59.996,1465352104,"201051344000594","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,438406.0,438406.0,34133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352160,605588.00
06/07/2016 22:15,2,0.000,ALERT,211.93,299.07,59.959,1465352104,"201051344001203","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,436408.6,436408.6,38706,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352162,605589.00
06/07/2016 22:15,2,0.000,ALERT,211.25,299.67,59.991,1465352104,"274151322000054","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,690787.2,690787.2,27270,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352164,605590.00
06/07/2016 22:15,2,0.000,ALERT,212.83,302.37,60.018,1465352104,"201051344000867","219011344069620",0.00,9.70,0,298.77,304.18,0.0,0.0,0.000,425854.1,425854.1,34138,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352166,605591.00
06/07/2016 22:15,2,0.000,ALERT,211.93,299.37,60.034,1465352104,"201051344001093","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,434881.8,434881.8,38578,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352168,605592.00
06/07/2016 22:15,2,0.000,ALERT,212.38,302.37,60.002,1465352104,"201051344000900","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,441521.2,441521.2,33533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352169,605593.00
06/07/2016 22:15,2,0.000,ALERT,212.83,301.77,60.012,1465352104,"201051344000648","219011344069620",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,433284.7,433284.7,33820,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352171,605594.00
06/07/2016 22:15,2,0.000,ALERT,212.61,302.68,60.012,1465352104,"201051344000569","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,442677.6,442677.6,33454,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352173,605595.00
06/07/2016 22:15,2,0.000,ALERT,212.38,302.68,59.996,1465352104,"201051344000983","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,434204.2,434204.2,33938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352175,605596.00
06/07/2016 22:15,2,0.000,ALERT,212.61,302.37,60.002,1465352104,"201051344001158","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,428399.3,428399.3,34198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465352177,605597.00
06/07/2016 22:15,2,0.000,ALERT,212.83,302.68,59.991,1465352104,"201051344000576","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,435457.4,435457.4,33607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352178,605598.00
06/07/2016 22:15,2,0.000,ALERT,211.70,299.67,59.991,1465352104,"274151322000087","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,664251.3,664251.3,27375,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465352180,605599.00
06/07/2016 22:30,2,0.000,ALERT,213.29,302.07,59.986,1465353003,"201051344000645","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,434988.9,434988.9,33741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353005,605600.00
06/07/2016 22:30,2,0.000,ALERT,211.93,299.67,59.991,1465353003,"274151322000085","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,692479.8,692479.8,27280,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353007,605601.00
06/07/2016 22:30,2,0.000,ALERT,213.29,301.77,60.007,1465353003,"201051344000633","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,426137.2,426137.2,34223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353009,605602.00
06/07/2016 22:30,2,0.000,ALERT,212.83,302.07,59.975,1465353003,"201051344000469","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,427573.9,427573.9,34158,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353011,605603.00
06/07/2016 22:30,2,0.000,ALERT,211.70,299.97,60.002,1465353003,"201051344000646","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,430845.5,430845.5,38705,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353013,605604.00
06/07/2016 22:30,2,0.000,ALERT,211.48,299.37,59.996,1465353003,"274151322000052","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,706219.6,706219.6,27510,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353014,605605.00
06/07/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1465353003,"201051344000585","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,437900.5,437900.5,38711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353016,605606.00
06/07/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1465353003,"201051344001230","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,434384.9,434384.9,38516,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353018,605607.00
06/07/2016 22:30,2,0.000,ALERT,212.38,300.87,60.002,1465353003,"201051344000582","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,427802.5,427802.5,38671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353020,605608.00
06/07/2016 22:30,2,0.000,ALERT,211.48,299.97,60.002,1465353003,"201051344000955","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,440287.9,440287.9,38609,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353022,605609.00
06/07/2016 22:30,2,0.000,ALERT,211.93,299.67,60.002,1465353003,"274151322000094","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,571126.7,571126.7,28582,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353023,605610.00
06/07/2016 22:30,2,0.000,ALERT,212.61,302.68,60.002,1465353003,"201051344000579","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,441647.4,441647.4,14224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353025,605611.00
06/07/2016 22:30,2,0.000,ALERT,211.70,300.27,60.034,1465353003,"201051344000890","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,437467.2,437467.2,38626,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353027,605612.00
06/07/2016 22:30,2,0.000,ALERT,211.70,299.67,60.034,1465353003,"201051344000438","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,439455.4,439455.4,38631,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353029,605613.00
06/07/2016 22:30,2,0.000,ALERT,211.93,299.37,59.996,1465353003,"201051344000417","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,431878.3,431878.3,38794,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353031,605614.00
06/07/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1465353003,"274151322000083","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,699851.3,699851.3,27582,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353033,605615.00
06/07/2016 22:30,2,0.000,ALERT,212.61,299.97,59.975,1465353003,"274151322000076","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,745333.6,745333.6,27581,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353034,605616.00
06/07/2016 22:30,2,0.000,ALERT,212.61,302.68,60.028,1465353003,"201051344000868","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,426641.5,426641.5,33876,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353036,605617.00
06/07/2016 22:30,2,0.000,ALERT,211.93,301.47,59.996,1465353003,"274151322000095","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,737658.9,737658.9,27502,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353038,605618.00
06/07/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1465353003,"201051344000988","219011344069620",0.00,9.00,0,297.87,303.88,0.0,0.0,0.000,423675.0,423675.0,34172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353040,605619.00
06/07/2016 22:30,2,0.000,ALERT,211.48,299.07,60.039,1465353003,"201051344001025","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,437527.7,437527.7,38684,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353042,605620.00
06/07/2016 22:30,2,0.000,ALERT,212.61,302.37,59.996,1465353003,"201051344000458","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,434517.2,434517.2,34094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353044,605621.00
06/07/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1465353003,"201051344000853","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,433213.1,433213.1,33698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353045,605622.00
06/07/2016 22:30,2,0.000,ALERT,212.16,299.97,60.002,1465353003,"201051344000685","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,438857.5,438857.5,38525,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353047,605623.00
06/07/2016 22:30,2,0.000,ALERT,211.93,299.37,59.986,1465353003,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,435679.3,435679.3,38527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353049,605624.00
06/07/2016 22:30,2,0.000,ALERT,211.93,299.97,60.028,1465353003,"201051344001145","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,440881.0,440881.0,38381,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353051,605625.00
06/07/2016 22:30,2,0.000,ALERT,211.93,299.07,60.007,1465353003,"201051344000651","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,433333.4,433333.4,38736,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353053,605626.00
06/07/2016 22:30,2,0.000,ALERT,211.48,299.97,60.002,1465353003,"274151322000088","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,676310.0,676310.0,27244,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353054,605627.00
06/07/2016 22:30,2,0.000,ALERT,212.61,299.07,60.002,1465353003,"274151322000068","219011344069620",0.00,10.70,0,297.26,300.57,0.0,0.0,0.000,570997.4,570997.4,28790,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353056,605628.00
06/07/2016 22:30,2,0.000,ALERT,211.48,299.67,60.034,1465353003,"201051344001135","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,429369.2,429369.2,38668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353058,605629.00
06/07/2016 22:30,2,0.000,ALERT,212.38,302.68,59.991,1465353003,"201051344000594","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,438406.0,438406.0,34135,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353060,605630.00
06/07/2016 22:30,2,0.000,ALERT,211.70,299.67,60.034,1465353003,"201051344001203","219011344069620",0.00,8.50,0,297.26,303.28,0.0,0.0,0.000,436408.6,436408.6,38708,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353062,605631.00
06/07/2016 22:30,2,0.000,ALERT,211.48,299.67,59.970,1465353003,"274151322000054","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,690787.2,690787.2,27272,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353064,605632.00
06/07/2016 22:30,2,0.000,ALERT,212.83,301.77,60.012,1465353003,"201051344000867","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,425854.1,425854.1,34140,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353066,605633.00
06/07/2016 22:30,2,0.000,ALERT,211.70,299.67,60.002,1465353003,"201051344001093","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,434881.8,434881.8,38580,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353067,605634.00
06/07/2016 22:30,2,0.000,ALERT,212.38,302.07,60.023,1465353003,"201051344000900","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,441521.2,441521.2,33535,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353069,605635.00
06/07/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1465353003,"201051344000648","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,433284.7,433284.7,33822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353071,605636.00
06/07/2016 22:30,2,0.000,ALERT,212.61,302.68,60.007,1465353003,"201051344000569","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,442677.6,442677.6,33456,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353073,605637.00
06/07/2016 22:30,2,0.000,ALERT,212.61,302.37,60.002,1465353003,"201051344000983","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,434204.2,434204.2,33940,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353075,605638.00
06/07/2016 22:30,2,0.000,ALERT,212.38,301.77,59.996,1465353003,"201051344001158","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,428399.3,428399.3,34200,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353076,605639.00
06/07/2016 22:30,2,0.000,ALERT,212.83,302.68,60.007,1465353003,"201051344000576","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,435457.4,435457.4,33609,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353078,605640.00
06/07/2016 22:30,2,0.000,ALERT,211.93,298.77,60.002,1465353003,"274151322000087","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,664251.3,664251.3,27377,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353080,605641.00
06/07/2016 22:45,2,0.000,ALERT,213.29,303.88,59.991,1465353903,"201051344000645","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,434988.9,434988.9,33743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353905,605642.00
06/07/2016 22:45,2,0.000,ALERT,212.16,300.87,60.023,1465353903,"274151322000085","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,692479.8,692479.8,27282,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353907,605643.00
06/07/2016 22:45,2,0.000,ALERT,213.29,303.28,59.954,1465353903,"201051344000633","219011344069620",0.00,8.00,0,298.47,304.48,0.0,0.0,0.000,426137.2,426137.2,34225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353909,605644.00
06/07/2016 22:45,2,0.000,ALERT,213.06,303.88,59.996,1465353903,"201051344000469","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,427573.9,427573.9,34160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353910,605645.00
06/07/2016 22:45,2,0.000,ALERT,211.70,300.57,59.991,1465353903,"201051344000646","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,430845.5,430845.5,38707,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353912,605646.00
06/07/2016 22:45,2,0.000,ALERT,211.93,300.57,59.986,1465353903,"274151322000052","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,706219.6,706219.6,27512,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353914,605647.00
06/07/2016 22:45,2,0.000,ALERT,212.16,300.87,60.002,1465353903,"201051344000585","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,437900.5,437900.5,38713,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353916,605648.00
06/07/2016 22:45,2,0.000,ALERT,211.93,301.17,59.959,1465353903,"201051344001230","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,434384.9,434384.9,38518,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353918,605649.00
06/07/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1465353903,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,427802.5,427802.5,38673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353920,605650.00
06/07/2016 22:45,2,0.000,ALERT,211.70,300.87,59.986,1465353903,"201051344000955","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,440287.9,440287.9,38611,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353921,605651.00
06/07/2016 22:45,2,0.000,ALERT,211.93,300.27,59.996,1465353903,"274151322000094","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,571126.7,571126.7,28584,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353923,605652.00
06/07/2016 22:45,2,0.000,ALERT,213.06,304.78,59.991,1465353903,"201051344000579","219011344069620",0.00,8.50,0,300.27,305.68,0.0,0.0,0.000,441647.4,441647.4,14226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353925,605653.00
06/07/2016 22:45,2,0.000,ALERT,211.93,301.17,59.986,1465353903,"201051344000890","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,437467.2,437467.2,38628,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353927,605654.00
06/07/2016 22:45,2,0.000,ALERT,212.16,300.87,59.986,1465353903,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,439455.4,439455.4,38633,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353928,605655.00
06/07/2016 22:45,2,0.000,ALERT,212.16,300.27,59.996,1465353903,"201051344000417","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,431878.3,431878.3,38796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353930,605656.00
06/07/2016 22:45,2,0.000,ALERT,212.16,301.47,59.954,1465353903,"274151322000083","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,699851.3,699851.3,27584,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353932,605657.00
06/07/2016 22:45,2,0.000,ALERT,212.61,300.87,60.028,1465353903,"274151322000076","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,745333.6,745333.6,27583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353934,605658.00
06/07/2016 22:45,2,0.000,ALERT,212.83,304.48,60.002,1465353903,"201051344000868","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,426641.5,426641.5,33878,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353936,605659.00
06/07/2016 22:45,2,0.000,ALERT,211.93,302.07,59.986,1465353903,"274151322000095","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,737658.9,737658.9,27504,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353937,605660.00
06/07/2016 22:45,2,0.000,ALERT,212.83,303.88,59.981,1465353903,"201051344000988","219011344069620",0.00,8.50,0,297.57,304.78,0.0,0.0,0.000,423675.0,423675.0,34174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353939,605661.00
06/07/2016 22:45,2,0.000,ALERT,211.93,300.27,59.996,1465353903,"201051344001025","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,437527.7,437527.7,38686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353941,605662.00
06/07/2016 22:45,2,0.000,ALERT,213.06,304.18,59.991,1465353903,"201051344000458","219011344069620",0.00,9.30,0,300.27,305.98,0.0,0.0,0.000,434517.2,434517.2,34096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353943,605663.00
06/07/2016 22:45,2,0.000,ALERT,213.51,303.88,59.991,1465353903,"201051344000853","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,433213.1,433213.1,33700,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353945,605664.00
06/07/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1465353903,"201051344000685","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,438857.5,438857.5,38527,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353946,605665.00
06/07/2016 22:45,2,0.000,ALERT,212.38,300.27,59.981,1465353903,"201051344000917","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,435679.3,435679.3,38529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353948,605666.00
06/07/2016 22:45,2,0.000,ALERT,212.16,301.17,59.986,1465353903,"201051344001145","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,440881.0,440881.0,38383,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353950,605667.00
06/07/2016 22:45,2,0.000,ALERT,212.16,300.27,60.028,1465353903,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,433333.4,433333.4,38738,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353952,605668.00
06/07/2016 22:45,2,0.000,ALERT,211.48,300.27,59.970,1465353903,"274151322000088","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,676310.0,676310.0,27246,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353954,605669.00
06/07/2016 22:45,2,0.000,ALERT,212.83,299.97,60.012,1465353903,"274151322000068","219011344069620",0.00,10.00,0,298.17,301.17,0.0,0.0,0.000,570997.4,570997.4,28792,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353956,605670.00
06/07/2016 22:45,2,0.000,ALERT,211.70,300.57,59.975,1465353903,"201051344001135","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,429369.2,429369.2,38670,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353958,605671.00
06/07/2016 22:45,2,0.000,ALERT,212.61,304.48,59.986,1465353903,"201051344000594","219011344069620",0.00,8.50,0,299.97,305.68,0.0,0.0,0.000,438406.0,438406.0,34137,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353959,605672.00
06/07/2016 22:45,2,0.000,ALERT,212.38,300.87,59.949,1465353903,"201051344001203","219011344069620",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,436408.6,436408.6,38710,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353961,605673.00
06/07/2016 22:45,2,0.000,ALERT,211.70,300.57,59.975,1465353903,"274151322000054","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,690787.2,690787.2,27274,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353963,605674.00
06/07/2016 22:45,2,0.000,ALERT,213.06,303.58,60.007,1465353903,"201051344000867","219011344069620",0.00,9.00,0,299.67,305.68,0.0,0.0,0.000,425854.1,425854.1,34142,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353965,605675.00
06/07/2016 22:45,2,0.000,ALERT,212.16,300.87,59.975,1465353903,"201051344001093","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,434881.8,434881.8,38582,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353967,605676.00
06/07/2016 22:45,2,0.000,ALERT,212.83,303.88,59.975,1465353903,"201051344000900","219011344069620",0.00,8.00,0,299.67,305.08,0.0,0.0,0.000,441521.2,441521.2,33537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353969,605677.00
06/07/2016 22:45,2,0.000,ALERT,213.06,302.98,59.965,1465353903,"201051344000648","219011344069620",0.00,7.70,0,299.37,305.38,0.0,0.0,0.000,433284.7,433284.7,33824,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465353970,605678.00
06/07/2016 22:45,2,0.000,ALERT,212.83,304.18,59.975,1465353903,"201051344000569","219011344069620",0.00,8.50,0,300.87,305.98,0.0,0.0,0.000,442677.6,442677.6,33458,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353972,605679.00
06/07/2016 22:45,2,0.000,ALERT,212.83,304.18,59.970,1465353903,"201051344000983","219011344069620",0.00,8.50,0,300.27,305.68,0.0,0.0,0.000,434204.2,434204.2,33942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353974,605680.00
06/07/2016 22:45,2,0.000,ALERT,213.06,303.58,59.981,1465353903,"201051344001158","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,428399.3,428399.3,34202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353976,605681.00
06/07/2016 22:45,2,0.000,ALERT,213.29,304.18,59.933,1465353903,"201051344000576","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,435457.4,435457.4,33611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353978,605682.00
06/07/2016 22:45,2,0.000,ALERT,212.16,299.67,60.007,1465353903,"274151322000087","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,664251.3,664251.3,27379,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465353980,605683.00
06/07/2016 23:00,2,0.000,ALERT,213.29,303.28,60.018,1465354803,"201051344000645","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,434988.9,434988.9,33745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354805,605684.00
06/07/2016 23:00,2,0.000,ALERT,211.93,300.57,60.018,1465354803,"274151322000085","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,692479.8,692479.8,27284,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354807,605685.00
06/07/2016 23:00,2,0.000,ALERT,213.29,302.68,60.039,1465354803,"201051344000633","219011344069620",0.00,7.70,0,298.77,304.78,0.0,0.0,0.000,426137.2,426137.2,34227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354809,605686.00
06/07/2016 23:00,2,0.000,ALERT,212.83,302.68,60.018,1465354803,"201051344000469","219011344069620",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,427573.9,427573.9,34162,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354811,605687.00
06/07/2016 23:00,2,0.000,ALERT,211.48,300.87,60.034,1465354803,"201051344000646","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,430845.5,430845.5,38709,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354813,605688.00
06/07/2016 23:00,2,0.000,ALERT,211.70,300.27,60.023,1465354803,"274151322000052","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,706219.6,706219.6,27514,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354815,605689.00
06/07/2016 23:00,2,0.000,ALERT,211.93,300.87,60.034,1465354803,"201051344000585","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,437900.5,437900.5,38715,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354816,605690.00
06/07/2016 23:00,2,0.000,ALERT,211.93,301.17,60.034,1465354803,"201051344001230","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,434384.9,434384.9,38520,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354818,605691.00
06/07/2016 23:00,2,0.000,ALERT,212.38,302.07,60.034,1465354803,"201051344000582","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,427802.5,427802.5,38675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354820,605692.00
06/07/2016 23:00,2,0.000,ALERT,211.25,300.87,60.023,1465354803,"201051344000955","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,440287.9,440287.9,38613,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354822,605693.00
06/07/2016 23:00,2,0.000,ALERT,211.70,300.27,60.028,1465354803,"274151322000094","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,571126.7,571126.7,28586,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354824,605694.00
06/07/2016 23:00,2,0.000,ALERT,212.61,302.98,60.023,1465354803,"201051344000579","219011344069620",0.00,8.00,0,301.17,306.28,0.0,0.0,0.000,441647.4,441647.4,14228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354825,605695.00
06/07/2016 23:00,2,0.000,ALERT,211.70,301.17,60.028,1465354803,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,437467.2,437467.2,38630,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354827,605696.00
06/07/2016 23:00,2,0.000,ALERT,212.16,301.17,60.044,1465354803,"201051344000438","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,439455.4,439455.4,38635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354829,605697.00
