ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/07/2016 23:00,2,0.000,ALERT,212.16,300.27,60.034,1465354803,"201051344000417","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,431878.3,431878.3,38798,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354831,605698.00
06/07/2016 23:00,2,0.000,ALERT,211.93,301.17,60.028,1465354803,"274151322000083","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,699851.3,699851.3,27586,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354833,605699.00
06/07/2016 23:00,2,0.000,ALERT,212.61,300.87,60.023,1465354803,"274151322000076","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,745333.6,745333.6,27585,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354834,605700.00
06/07/2016 23:00,2,0.000,ALERT,212.61,303.28,60.028,1465354803,"201051344000868","219011344069620",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,426641.5,426641.5,33880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354836,605701.00
06/07/2016 23:00,2,0.000,ALERT,211.70,301.47,60.023,1465354803,"274151322000095","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,737658.9,737658.9,27506,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354838,605702.00
06/07/2016 23:00,2,0.000,ALERT,212.61,302.37,60.023,1465354803,"201051344000988","219011344069620",0.00,8.00,0,298.17,305.38,0.0,0.0,0.000,423675.0,423675.0,34176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354840,605703.00
06/07/2016 23:00,2,0.000,ALERT,211.70,300.27,60.028,1465354803,"201051344001025","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,437527.7,437527.7,38688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354842,605704.00
06/07/2016 23:00,2,0.000,ALERT,212.61,302.68,60.039,1465354803,"201051344000458","219011344069620",0.00,9.00,0,300.87,306.28,0.0,0.0,0.000,434517.2,434517.2,34098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354843,605705.00
06/07/2016 23:00,2,0.000,ALERT,213.29,302.68,60.028,1465354803,"201051344000853","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,433213.1,433213.1,33702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354845,605706.00
06/07/2016 23:00,2,0.000,ALERT,212.16,301.17,60.028,1465354803,"201051344000685","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,438857.5,438857.5,38529,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354847,605707.00
06/07/2016 23:00,2,0.000,ALERT,212.16,300.57,60.034,1465354803,"201051344000917","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,435679.3,435679.3,38531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354849,605708.00
06/07/2016 23:00,2,0.000,ALERT,212.16,301.17,60.028,1465354803,"201051344001145","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,440881.0,440881.0,38385,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354851,605709.00
06/07/2016 23:00,2,0.000,ALERT,211.93,299.97,60.018,1465354803,"201051344000651","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,433333.4,433333.4,38740,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354853,605710.00
06/07/2016 23:00,2,0.000,ALERT,211.48,300.87,60.034,1465354803,"274151322000088","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,676310.0,676310.0,27248,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354854,605711.00
06/07/2016 23:00,2,0.000,ALERT,212.38,299.97,60.018,1465354803,"274151322000068","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,570997.4,570997.4,28794,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354856,605712.00
06/07/2016 23:00,2,0.000,ALERT,211.48,300.57,60.023,1465354803,"201051344001135","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,429369.2,429369.2,38672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354858,605713.00
06/07/2016 23:00,2,0.000,ALERT,212.38,303.58,60.018,1465354803,"201051344000594","219011344069620",0.00,8.00,0,300.57,305.98,0.0,0.0,0.000,438406.0,438406.0,34139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354860,605714.00
06/07/2016 23:00,2,0.000,ALERT,211.93,300.57,60.018,1465354803,"201051344001203","219011344069620",0.00,7.70,0,298.77,304.48,0.0,0.0,0.000,436408.6,436408.6,38712,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354862,605715.00
06/07/2016 23:00,2,0.000,ALERT,211.48,300.87,60.007,1465354803,"274151322000054","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,690787.2,690787.2,27276,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354864,605716.00
06/07/2016 23:00,2,0.000,ALERT,212.83,302.37,60.007,1465354803,"201051344000867","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,425854.1,425854.1,34144,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354865,605717.00
06/07/2016 23:00,2,0.000,ALERT,211.70,300.87,60.012,1465354803,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,434881.8,434881.8,38584,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354867,605718.00
06/07/2016 23:00,2,0.000,ALERT,212.61,302.68,60.012,1465354803,"201051344000900","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,441521.2,441521.2,33539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465354869,605719.00
06/07/2016 23:00,2,0.000,ALERT,212.83,301.77,60.018,1465354803,"201051344000648","219011344069620",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,433284.7,433284.7,33826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354871,605720.00
06/07/2016 23:00,2,0.000,ALERT,212.61,302.68,60.012,1465354803,"201051344000569","219011344069620",0.00,8.00,0,301.17,306.28,0.0,0.0,0.000,442677.6,442677.6,33460,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354873,605721.00
06/07/2016 23:00,2,0.000,ALERT,212.61,302.37,60.007,1465354803,"201051344000983","219011344069620",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,434204.2,434204.2,33944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354874,605722.00
06/07/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1465354803,"201051344001158","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,428399.3,428399.3,34204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354876,605723.00
06/07/2016 23:00,2,0.000,ALERT,213.06,302.68,60.018,1465354803,"201051344000576","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,435457.4,435457.4,33613,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354878,605724.00
06/07/2016 23:00,2,0.000,ALERT,211.93,299.37,59.996,1465354803,"274151322000087","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,664251.3,664251.3,27381,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465354880,605725.00
06/07/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1465355704,"201051344000645","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,434988.9,434988.9,33747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355706,605726.00
06/07/2016 23:15,2,0.000,ALERT,211.93,300.27,59.970,1465355704,"274151322000085","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,692479.8,692479.8,27286,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355707,605727.00
06/07/2016 23:15,2,0.000,ALERT,213.06,302.37,59.933,1465355704,"201051344000633","219011344069620",0.00,7.30,0,299.07,305.08,0.0,0.0,0.000,426137.2,426137.2,34229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355709,605728.00
06/07/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1465355704,"201051344000469","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,427573.9,427573.9,34164,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355711,605729.00
06/07/2016 23:15,2,0.000,ALERT,211.70,300.57,59.981,1465355704,"201051344000646","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,430845.5,430845.5,38711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355713,605730.00
06/07/2016 23:15,2,0.000,ALERT,211.70,299.67,59.975,1465355704,"274151322000052","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,706219.6,706219.6,27516,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355715,605731.00
06/07/2016 23:15,2,0.000,ALERT,211.93,300.87,59.975,1465355704,"201051344000585","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,437900.5,437900.5,38717,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355716,605732.00
06/07/2016 23:15,2,0.000,ALERT,211.70,300.87,59.975,1465355704,"201051344001230","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,434384.9,434384.9,38522,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355718,605733.00
06/07/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1465355704,"201051344000582","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,427802.5,427802.5,38677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355720,605734.00
06/07/2016 23:15,2,0.000,ALERT,211.48,300.57,59.981,1465355704,"201051344000955","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,440287.9,440287.9,38615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355722,605735.00
06/07/2016 23:15,2,0.000,ALERT,211.93,299.97,59.975,1465355704,"274151322000094","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,571126.7,571126.7,28588,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355724,605736.00
06/07/2016 23:15,2,0.000,ALERT,212.61,303.28,59.944,1465355704,"201051344000579","219011344069620",0.00,8.00,0,301.17,306.28,0.0,0.0,0.000,441647.4,441647.4,14230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355725,605737.00
06/07/2016 23:15,2,0.000,ALERT,211.70,300.87,59.965,1465355704,"201051344000890","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,437467.2,437467.2,38632,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355727,605738.00
06/07/2016 23:15,2,0.000,ALERT,211.93,300.27,59.959,1465355704,"201051344000438","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,439455.4,439455.4,38637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355729,605739.00
06/07/2016 23:15,2,0.000,ALERT,212.16,299.97,59.970,1465355704,"201051344000417","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,431878.3,431878.3,38800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355731,605740.00
06/07/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1465355704,"274151322000083","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,699851.3,699851.3,27588,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355733,605741.00
06/07/2016 23:15,2,0.000,ALERT,212.61,300.57,59.954,1465355704,"274151322000076","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,745333.6,745333.6,27587,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355734,605742.00
06/07/2016 23:15,2,0.000,ALERT,212.61,303.28,59.959,1465355704,"201051344000868","219011344069620",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,426641.5,426641.5,33882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355736,605743.00
06/07/2016 23:15,2,0.000,ALERT,211.93,301.47,59.949,1465355704,"274151322000095","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,737658.9,737658.9,27508,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355738,605744.00
06/07/2016 23:15,2,0.000,ALERT,212.38,302.37,59.954,1465355704,"201051344000988","219011344069620",0.00,8.00,0,298.17,305.08,0.0,0.0,0.000,423675.0,423675.0,34178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355740,605745.00
06/07/2016 23:15,2,0.000,ALERT,211.70,299.97,59.944,1465355704,"201051344001025","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,437527.7,437527.7,38690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355742,605746.00
06/07/2016 23:15,2,0.000,ALERT,212.38,302.37,59.944,1465355704,"201051344000458","219011344069620",0.00,9.00,0,300.87,306.28,0.0,0.0,0.000,434517.2,434517.2,34100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355744,605747.00
06/07/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1465355704,"201051344000853","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,433213.1,433213.1,33704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355745,605748.00
06/07/2016 23:15,2,0.000,ALERT,212.38,300.57,59.954,1465355704,"201051344000685","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,438857.5,438857.5,38531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355747,605749.00
06/07/2016 23:15,2,0.000,ALERT,211.93,299.67,59.933,1465355704,"201051344000917","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,435679.3,435679.3,38533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355749,605750.00
06/07/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1465355704,"201051344001145","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,440881.0,440881.0,38387,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355751,605751.00
06/07/2016 23:15,2,0.000,ALERT,211.93,299.97,59.938,1465355704,"201051344000651","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,433333.4,433333.4,38742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355753,605752.00
06/07/2016 23:15,2,0.000,ALERT,211.70,300.27,59.944,1465355704,"274151322000088","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,676310.0,676310.0,27250,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355755,605753.00
06/07/2016 23:15,2,0.000,ALERT,212.61,299.67,59.944,1465355704,"274151322000068","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,570997.4,570997.4,28796,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355757,605754.00
06/07/2016 23:15,2,0.000,ALERT,211.48,300.27,59.949,1465355704,"201051344001135","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,429369.2,429369.2,38674,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355759,605755.00
06/07/2016 23:15,2,0.000,ALERT,212.61,303.28,59.981,1465355704,"201051344000594","219011344069620",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,438406.0,438406.0,34141,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355760,605756.00
06/07/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1465355704,"201051344001203","219011344069620",0.00,7.70,0,298.77,305.38,0.0,0.0,0.000,436408.6,436408.6,38714,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355762,605757.00
06/07/2016 23:15,2,0.000,ALERT,211.70,300.27,59.949,1465355704,"274151322000054","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,690787.2,690787.2,27278,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355764,605758.00
06/07/2016 23:15,2,0.000,ALERT,212.83,302.37,59.928,1465355704,"201051344000867","219011344069620",0.00,8.50,0,300.27,305.98,0.0,0.0,0.000,425854.1,425854.1,34146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355766,605759.00
06/07/2016 23:15,2,0.000,ALERT,211.93,300.57,59.949,1465355704,"201051344001093","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,434881.8,434881.8,38586,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355767,605760.00
06/07/2016 23:15,2,0.000,ALERT,212.61,302.68,59.949,1465355704,"201051344000900","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,441521.2,441521.2,33541,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355769,605761.00
06/07/2016 23:15,2,0.000,ALERT,212.83,302.07,59.959,1465355704,"201051344000648","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,433284.7,433284.7,33828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355771,605762.00
06/07/2016 23:15,2,0.000,ALERT,212.83,303.28,59.917,1465355704,"201051344000569","219011344069620",0.00,8.00,0,301.17,306.28,0.0,0.0,0.000,442677.6,442677.6,33462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355773,605763.00
06/07/2016 23:15,2,0.000,ALERT,212.61,302.98,59.965,1465355704,"201051344000983","219011344069620",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,434204.2,434204.2,33946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355775,605764.00
06/07/2016 23:15,2,0.000,ALERT,212.83,302.68,59.928,1465355704,"201051344001158","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,428399.3,428399.3,34206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355776,605765.00
06/07/2016 23:15,2,0.000,ALERT,213.06,303.28,59.938,1465355704,"201051344000576","219011344069620",0.00,7.70,0,300.27,305.68,0.0,0.0,0.000,435457.4,435457.4,33615,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465355778,605766.00
06/07/2016 23:15,2,0.000,ALERT,212.16,300.27,59.949,1465355704,"274151322000087","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,664251.3,664251.3,27383,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465355780,605767.00
06/07/2016 23:30,2,0.000,ALERT,213.29,303.58,59.981,1465356603,"201051344000645","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,434988.9,434988.9,33749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356605,605768.00
06/07/2016 23:30,2,0.000,ALERT,212.16,300.87,59.944,1465356603,"274151322000085","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,692479.8,692479.8,27288,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356607,605769.00
06/07/2016 23:30,2,0.000,ALERT,213.51,303.58,59.944,1465356603,"201051344000633","219011344069620",0.00,7.30,0,298.77,304.48,0.0,0.0,0.000,426137.2,426137.2,34231,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356608,605770.00
06/07/2016 23:30,2,0.000,ALERT,212.83,302.98,59.981,1465356603,"201051344000469","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,427573.9,427573.9,34166,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356610,605771.00
06/07/2016 23:30,2,0.000,ALERT,211.70,301.17,59.991,1465356603,"201051344000646","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,430845.5,430845.5,38713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356612,605772.00
06/07/2016 23:30,2,0.000,ALERT,211.93,301.77,59.965,1465356603,"274151322000052","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,706219.6,706219.6,27518,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356614,605773.00
06/07/2016 23:30,2,0.000,ALERT,211.93,301.17,59.949,1465356603,"201051344000585","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,437900.5,437900.5,38719,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356616,605774.00
06/07/2016 23:30,2,0.000,ALERT,211.93,301.47,59.975,1465356603,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,434384.9,434384.9,38524,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356618,605775.00
06/07/2016 23:30,2,0.000,ALERT,212.38,301.47,60.028,1465356603,"201051344000582","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,427802.5,427802.5,38679,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356619,605776.00
06/07/2016 23:30,2,0.000,ALERT,211.48,300.57,59.986,1465356603,"201051344000955","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,440287.9,440287.9,38617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356621,605777.00
06/07/2016 23:30,2,0.000,ALERT,211.93,300.57,59.986,1465356603,"274151322000094","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,571126.7,571126.7,28590,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356623,605778.00
06/07/2016 23:30,2,0.000,ALERT,212.61,303.88,59.965,1465356603,"201051344000579","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,441647.4,441647.4,14232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356625,605779.00
06/07/2016 23:30,2,0.000,ALERT,211.70,301.47,59.959,1465356603,"201051344000890","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,437467.2,437467.2,38634,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356626,605780.00
06/07/2016 23:30,2,0.000,ALERT,211.93,300.87,59.986,1465356603,"201051344000438","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,439455.4,439455.4,38639,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356628,605781.00
06/07/2016 23:30,2,0.000,ALERT,211.93,300.57,59.991,1465356603,"201051344000417","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,431878.3,431878.3,38802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356630,605782.00
06/07/2016 23:30,2,0.000,ALERT,211.93,301.47,59.981,1465356603,"274151322000083","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,699851.3,699851.3,27590,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356632,605783.00
06/07/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1465356603,"274151322000076","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,745333.6,745333.6,27589,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356634,605784.00
06/07/2016 23:30,2,0.000,ALERT,212.83,304.18,59.986,1465356603,"201051344000868","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,426641.5,426641.5,33884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356635,605785.00
06/07/2016 23:30,2,0.000,ALERT,212.16,302.07,59.965,1465356603,"274151322000095","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,737658.9,737658.9,27510,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356637,605786.00
06/07/2016 23:30,2,0.000,ALERT,212.61,302.98,59.986,1465356603,"201051344000988","219011344069620",0.00,7.70,0,298.17,304.48,0.0,0.0,0.000,423675.0,423675.0,34180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356639,605787.00
06/07/2016 23:30,2,0.000,ALERT,211.70,300.27,59.981,1465356603,"201051344001025","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,437527.7,437527.7,38692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356641,605788.00
06/07/2016 23:30,2,0.000,ALERT,212.61,303.28,59.975,1465356603,"201051344000458","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,434517.2,434517.2,34102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356643,605789.00
06/07/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1465356603,"201051344000853","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,433213.1,433213.1,33706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356644,605790.00
06/07/2016 23:30,2,0.000,ALERT,212.38,301.17,59.975,1465356603,"201051344000685","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,438857.5,438857.5,38533,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356646,605791.00
06/07/2016 23:30,2,0.000,ALERT,212.16,300.87,59.975,1465356603,"201051344000917","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,435679.3,435679.3,38535,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356648,605792.00
06/07/2016 23:30,2,0.000,ALERT,212.38,301.47,59.986,1465356603,"201051344001145","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,440881.0,440881.0,38389,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356650,605793.00
06/07/2016 23:30,2,0.000,ALERT,212.16,300.27,59.970,1465356603,"201051344000651","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,433333.4,433333.4,38744,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356652,605794.00
06/07/2016 23:30,2,0.000,ALERT,211.48,300.87,60.012,1465356603,"274151322000088","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,676310.0,676310.0,27252,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356654,605795.00
06/07/2016 23:30,2,0.000,ALERT,212.83,300.87,59.975,1465356603,"274151322000068","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,570997.4,570997.4,28798,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356655,605796.00
06/07/2016 23:30,2,0.000,ALERT,211.48,300.87,59.981,1465356603,"201051344001135","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,429369.2,429369.2,38676,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356657,605797.00
06/07/2016 23:30,2,0.000,ALERT,212.38,304.18,59.981,1465356603,"201051344000594","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,438406.0,438406.0,34143,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356659,605798.00
06/07/2016 23:30,2,0.000,ALERT,211.93,300.57,59.975,1465356603,"201051344001203","219011344069620",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,436408.6,436408.6,38716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356661,605799.00
06/07/2016 23:30,2,0.000,ALERT,211.93,301.17,60.023,1465356603,"274151322000054","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,690787.2,690787.2,27280,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356663,605800.00
06/07/2016 23:30,2,0.000,ALERT,213.06,303.28,59.949,1465356603,"201051344000867","219011344069620",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,425854.1,425854.1,34148,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356665,605801.00
06/07/2016 23:30,2,0.000,ALERT,211.93,301.17,59.975,1465356603,"201051344001093","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,434881.8,434881.8,38588,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356666,605802.00
06/07/2016 23:30,2,0.000,ALERT,212.61,303.28,60.023,1465356603,"201051344000900","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,441521.2,441521.2,33543,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356668,605803.00
06/07/2016 23:30,2,0.000,ALERT,213.06,302.68,59.981,1465356603,"201051344000648","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,433284.7,433284.7,33830,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356670,605804.00
06/07/2016 23:30,2,0.000,ALERT,212.83,303.88,59.938,1465356603,"201051344000569","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,442677.6,442677.6,33464,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356672,605805.00
06/07/2016 23:30,2,0.000,ALERT,212.61,303.28,59.986,1465356603,"201051344000983","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,434204.2,434204.2,33948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356674,605806.00
06/07/2016 23:30,2,0.000,ALERT,212.61,302.68,59.981,1465356603,"201051344001158","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,428399.3,428399.3,34208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356676,605807.00
06/07/2016 23:30,2,0.000,ALERT,213.29,303.88,59.981,1465356603,"201051344000576","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,435457.4,435457.4,33617,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465356678,605808.00
06/07/2016 23:30,2,0.000,ALERT,212.16,300.27,59.975,1465356603,"274151322000087","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,664251.3,664251.3,27385,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465356679,605809.00
06/07/2016 23:45,2,0.000,ALERT,213.29,303.58,59.970,1465357503,"201051344000645","219011344069620",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,434988.9,434988.9,33751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357505,605810.00
06/07/2016 23:45,2,0.000,ALERT,212.16,301.47,59.965,1465357503,"274151322000085","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,692479.8,692479.8,27290,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357507,605811.00
06/07/2016 23:45,2,0.000,ALERT,213.29,302.98,59.965,1465357503,"201051344000633","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,426137.2,426137.2,34233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357509,605812.00
06/07/2016 23:45,2,0.000,ALERT,212.83,303.28,59.954,1465357503,"201051344000469","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,427573.9,427573.9,34168,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357511,605813.00
06/07/2016 23:45,2,0.000,ALERT,212.16,301.47,59.970,1465357503,"201051344000646","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,430845.5,430845.5,38715,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357513,605814.00
06/07/2016 23:45,2,0.000,ALERT,211.93,301.77,59.959,1465357503,"274151322000052","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,706219.6,706219.6,27520,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357515,605815.00
06/07/2016 23:45,2,0.000,ALERT,212.61,301.77,59.970,1465357503,"201051344000585","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,437900.5,437900.5,38721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357516,605816.00
06/07/2016 23:45,2,0.000,ALERT,212.38,301.77,60.002,1465357503,"201051344001230","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,434384.9,434384.9,38526,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357518,605817.00
06/07/2016 23:45,2,0.000,ALERT,212.61,302.07,59.970,1465357503,"201051344000582","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,427802.5,427802.5,38681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357520,605818.00
06/07/2016 23:45,2,0.000,ALERT,211.93,301.47,59.975,1465357503,"201051344000955","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,440287.9,440287.9,38619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357522,605819.00
06/07/2016 23:45,2,0.000,ALERT,212.16,300.87,59.975,1465357503,"274151322000094","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,571126.7,571126.7,28592,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357524,605820.00
06/07/2016 23:45,2,0.000,ALERT,212.83,303.88,59.975,1465357503,"201051344000579","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,441647.4,441647.4,14234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357525,605821.00
06/07/2016 23:45,2,0.000,ALERT,212.38,301.77,60.012,1465357503,"201051344000890","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,437467.2,437467.2,38636,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357527,605822.00
06/07/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1465357503,"201051344000438","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,439455.4,439455.4,38641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357529,605823.00
06/07/2016 23:45,2,0.000,ALERT,212.61,300.87,59.986,1465357503,"201051344000417","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,431878.3,431878.3,38804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357531,605824.00
06/07/2016 23:45,2,0.000,ALERT,212.16,302.07,59.981,1465357503,"274151322000083","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,699851.3,699851.3,27592,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357533,605825.00
06/07/2016 23:45,2,0.000,ALERT,212.83,302.37,59.954,1465357503,"274151322000076","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,745333.6,745333.6,27591,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357535,605826.00
06/07/2016 23:45,2,0.000,ALERT,212.83,304.18,59.949,1465357503,"201051344000868","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,426641.5,426641.5,33886,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357537,605827.00
06/07/2016 23:45,2,0.000,ALERT,212.16,302.68,59.986,1465357503,"274151322000095","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,737658.9,737658.9,27512,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357539,605828.00
06/07/2016 23:45,2,0.000,ALERT,212.61,303.28,59.986,1465357503,"201051344000988","219011344069620",0.00,7.70,0,298.77,304.78,0.0,0.0,0.000,423675.0,423675.0,34182,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357541,605829.00
06/07/2016 23:45,2,0.000,ALERT,212.16,300.87,59.981,1465357503,"201051344001025","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,437527.7,437527.7,38694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357543,605830.00
06/07/2016 23:45,2,0.000,ALERT,212.83,303.88,59.981,1465357503,"201051344000458","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,434517.2,434517.2,34104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357544,605831.00
06/07/2016 23:45,2,0.000,ALERT,213.51,303.58,59.986,1465357503,"201051344000853","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,433213.1,433213.1,33708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357546,605832.00
06/07/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1465357503,"201051344000685","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,438857.5,438857.5,38535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357548,605833.00
06/07/2016 23:45,2,0.000,ALERT,212.38,300.87,59.996,1465357503,"201051344000917","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,435679.3,435679.3,38537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357550,605834.00
06/07/2016 23:45,2,0.000,ALERT,212.83,301.77,59.986,1465357503,"201051344001145","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,440881.0,440881.0,38391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357552,605835.00
06/07/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1465357503,"201051344000651","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,433333.4,433333.4,38746,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357553,605836.00
06/07/2016 23:45,2,0.000,ALERT,211.93,301.47,59.986,1465357503,"274151322000088","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,676310.0,676310.0,27254,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357555,605837.00
06/07/2016 23:45,2,0.000,ALERT,212.61,300.87,59.965,1465357503,"274151322000068","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,570997.4,570997.4,28800,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357557,605838.00
06/07/2016 23:45,2,0.000,ALERT,211.93,301.47,59.981,1465357503,"201051344001135","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,429369.2,429369.2,38678,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357559,605839.00
06/07/2016 23:45,2,0.000,ALERT,212.61,304.18,59.975,1465357503,"201051344000594","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,438406.0,438406.0,34145,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357561,605840.00
06/07/2016 23:45,2,0.000,ALERT,212.38,300.87,60.023,1465357503,"201051344001203","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,436408.6,436408.6,38718,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357563,605841.00
06/07/2016 23:45,2,0.000,ALERT,211.70,302.07,59.981,1465357503,"274151322000054","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,690787.2,690787.2,27282,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357564,605842.00
06/07/2016 23:45,2,0.000,ALERT,213.29,303.28,60.007,1465357503,"201051344000867","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,425854.1,425854.1,34150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357566,605843.00
06/07/2016 23:45,2,0.000,ALERT,212.38,301.17,59.986,1465357503,"201051344001093","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,434881.8,434881.8,38590,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357568,605844.00
06/07/2016 23:45,2,0.000,ALERT,212.83,303.58,59.996,1465357503,"201051344000900","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,441521.2,441521.2,33545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465357570,605845.00
06/07/2016 23:45,2,0.000,ALERT,213.06,302.68,59.996,1465357503,"201051344000648","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,433284.7,433284.7,33832,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357572,605846.00
06/07/2016 23:45,2,0.000,ALERT,212.83,303.88,59.986,1465357503,"201051344000569","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,442677.6,442677.6,33466,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357573,605847.00
06/07/2016 23:45,2,0.000,ALERT,212.83,303.88,59.975,1465357503,"201051344000983","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,434204.2,434204.2,33950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357575,605848.00
06/07/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1465357503,"201051344001158","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,428399.3,428399.3,34210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357577,605849.00
06/07/2016 23:45,2,0.000,ALERT,213.29,303.88,59.991,1465357503,"201051344000576","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,435457.4,435457.4,33619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357579,605850.00
06/07/2016 23:45,2,0.000,ALERT,212.16,301.17,59.975,1465357503,"274151322000087","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,664251.3,664251.3,27387,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465357581,605851.00
